Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,138.86,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,285.0,215.87
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,373.6,314.87
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,468.23,400.42
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,534.09,457.51
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,601.01,513.14
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,650.51,552.56
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,699.01,589.8
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,731.31,612.48
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,767.58,637.61
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,790.95,654.04
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,811.24,668.04
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,821.77,673.77
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,828.86,677.04
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,827.43,674.94
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,822.46,670.42
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,810.92,659.99
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,795.93,647.22
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,773.51,630.24
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,747.97,611.05
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,716.62,587.52
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,682.52,560.87
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,642.89,528.88
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,601.22,494.69
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,554.7,455.93
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,506.99,415.25
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,454.08,369.39
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,401.19,322.34
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,345.46,271.93
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,291.14,221.78
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,234.12,169.83
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,179.51,120.69
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,125.45,75.67
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,78.22,41.72
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,34.33,19.35
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,21.47,9.79
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,11.82,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,10.56,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,21.93,11.18
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,40.97,29.42
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,58.8,45.68
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,79.69,64.57
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,100.64,83.32
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,118.93,99.64
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,137.41,115.93
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,166.47,140.89
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,183.41,155.12
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,310.71,266.52
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,439.8,375.14
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,451.36,382.58
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,461.77,389.61
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,487.96,410.04
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,512.38,428.61
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,470.73,392.49
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,415.72,346.24
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,359.85,299.48
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,294.49,244.68
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,366.43,305.14
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,429.99,356.31
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,324.34,268.69
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,229.97,189.68
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,222.8,183.73
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,214.76,176.58
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,175.4,143.56
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,135.76,110.4
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,120.98,97.96
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,106.74,85.85
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,90.99,72.57
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,75.95,59.79
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,60.64,46.56
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,45.94,33.7
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,31.98,21.14
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,18.51,8.01
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,9.55,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.58,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.19,4.39
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,22.02,13.1
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,30.86,21.19
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,40.17,29.55
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,50.3,38.55
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,59.92,47.06
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,69.53,55.47
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,78.07,62.75
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,86.63,69.96
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,108.23,88.44
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,130.03,106.91
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,105.63,85.92
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,83.37,66.77
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,146.14,121.01
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,225.04,187.63
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,129.6,106.39
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,56.58,43.34
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,120.02,98.0
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,187.39,154.98
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,248.43,207.2
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,305.63,255.3
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,337.19,282.27
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,371.56,310.59
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,262.88,218.78
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,167.91,138.1
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,201.95,166.83
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,221.5,181.79
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,193.37,157.06
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,166.56,133.43
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,138.53,108.86
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,111.85,85.45
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,84.72,62.39
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,60.32,42.51
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,38.28,25.71
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,23.33,12.03
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,12.73,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.26,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,10.54,2.25
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,17.59,9.12
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,24.66,15.5
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,32.17,22.17
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,39.7,28.78
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,46.79,34.99
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,53.89,41.15
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,60.2,46.47
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,66.79,51.97
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,104.41,84.03
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,143.52,116.93
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,140.12,113.57
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,137.12,110.65
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,216.68,178.07
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,284.8,234.69
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,244.4,200.11
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,193.61,157.21
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,94.62,74.82
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.04,0.36
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,77.52,60.33
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,154.18,124.48
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,141.14,113.75
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,128.54,103.5
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,100.16,79.76
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,72.7,56.62
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,45.9,33.84
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,19.36,11.08
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,17.6,9.57
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,15.83,8.05
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,13.62,6.15
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,11.42,4.24
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,9.22,2.28
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.02,0.32
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.82,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.63,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.31,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.82,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,9.66,1.57
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,16.27,7.97
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,22.89,13.92
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,29.96,20.17
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,37.04,26.36
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,43.24,31.78
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,49.45,37.15
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,55.22,42.1
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,61.0,47.01
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,64.11,49.6
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,67.23,52.19
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,118.41,95.85
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,172.25,141.05
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,232.39,191.77
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,278.61,230.35
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,192.07,157.8
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,105.08,83.84
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,72.14,56.05
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,41.5,29.97
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,41.06,29.62
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,40.61,29.25
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,45.48,33.45
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,50.35,37.66
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,67.23,52.13
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,84.69,67.08
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,108.71,87.59
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,131.94,107.21
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,118.2,95.56
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,104.94,84.32
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,89.97,71.74
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,75.71,59.69
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,93.49,64.56
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,83.31,47.88
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,42.82,25.01
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,25.13,14.11
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,12.63,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,11.45,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.23,13.21
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,50.43,36.62
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,74.63,58.28
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,95.23,76.6
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,115.66,94.58
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,150.28,124.49
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,173.8,144.66
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,190.58,158.91
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,207.7,173.3
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,126.79,104.18
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,53.0,40.15
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,93.18,74.5
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,137.0,111.45
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,260.7,217.6
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,386.75,322.0
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,282.68,234.65
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,185.28,151.75
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,195.41,160.51
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,216.67,178.23
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,304.43,252.77
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,373.23,309.91
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,392.11,325.19
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,395.4,327.74
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,350.44,290.03
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,308.51,254.76
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,249.84,205.61
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,204.32,167.35
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,179.63,146.13
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,156.05,125.66
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,131.14,104.15
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,107.45,83.63
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,81.83,61.78
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,60.15,43.74
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,40.69,28.1
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,25.76,15.03
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,13.22,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,92.58,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,192.99,140.1
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,275.0,223.97
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,364.13,301.58
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,445.72,370.15
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,532.34,439.61
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,585.06,480.18
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,637.16,519.21
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,691.61,558.4
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,739.27,591.55
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,762.4,606.89
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,782.6,620.26
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,653.22,525.84
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,507.07,412.72
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,411.66,337.4
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,318.55,261.11
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,318.23,260.75
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,317.71,259.68
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,554.79,452.66
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,735.21,588.16
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,707.19,566.31
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,676.21,544.09
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,637.64,514.21
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,597.05,482.21
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,553.0,447.05
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,507.47,409.67
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,456.68,366.62
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,405.7,322.25
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,352.2,274.71
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,299.27,226.55
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,243.26,176.05
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,190.25,128.42
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,136.6,82.93
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,88.24,46.64
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,40.87,20.19
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,21.94,12.2
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,10.69,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,20.78,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,49.21,32.22
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,84.33,66.64
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,131.28,108.75
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,160.41,135.02
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,189.54,160.84
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,214.77,182.69
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,239.83,203.94
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,257.04,217.74
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,274.04,231.09
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,353.89,298.29
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,450.79,376.21
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,400.34,332.64
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,365.23,301.94
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,257.23,212.83
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,156.56,127.41
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,189.28,155.15
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,234.88,192.61
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,237.26,194.39
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,239.44,196.19
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,318.67,262.18
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,379.16,311.1
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,408.02,334.21
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,419.62,343.34
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,359.96,294.4
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,305.89,249.98
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,190.26,155.34
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,87.41,69.57
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,78.68,62.36
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,70.03,55.0
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,60.57,46.97
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,51.21,38.89
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,41.94,30.71
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,32.63,22.43
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,23.34,14.13
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,14.07,5.99
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.02,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,16.11,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,43.34,27.41
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,78.11,60.76
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,112.88,92.36
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,141.89,118.21
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,170.89,143.59
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,195.27,164.76
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,219.7,185.59
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,232.36,195.96
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,244.87,206.04
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,149.72,124.58
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,60.11,46.4
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,98.7,79.45
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,140.02,114.27
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,184.21,151.89
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,242.93,200.81
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,235.94,194.09
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,229.28,187.94
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,288.18,237.55
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,356.2,292.91
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,262.77,215.71
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,177.93,144.83
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,153.54,124.71
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,130.27,105.26
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,152.08,123.87
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,178.62,145.98
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,165.01,134.55
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,151.65,123.4
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,136.14,110.38
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,118.56,95.53
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,101.74,81.44
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,85.64,67.83
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,69.12,53.72
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,53.65,40.39
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,38.73,27.11
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,24.43,14.69
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,12.33,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,128.07,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,261.54,195.53
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,347.38,287.99
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,439.29,370.27
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,508.58,429.58
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,579.31,487.27
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,629.63,527.44
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,679.15,565.71
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,583.88,489.57
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,471.03,396.29
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,582.35,486.17
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,685.1,563.2
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,702.28,573.34
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,716.68,582.01
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,672.97,547.84
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,622.52,507.1
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,581.03,472.52
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,525.1,427.11
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,473.49,385.48
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,410.87,335.04
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,377.31,307.92
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,345.15,281.62
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,363.35,297.05
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,386.08,315.1
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,367.77,299.97
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,347.42,282.97
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,319.0,258.84
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,289.67,233.42
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,253.79,202.27
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,219.04,171.64
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,182.55,139.55
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,147.47,108.59
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,111.51,77.99
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,78.8,51.82
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,47.21,29.97
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,27.18,17.16
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,13.68,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,23.56,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,54.94,36.95
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,103.61,82.57
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,141.65,117.16
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,172.69,144.73
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,203.69,171.65
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,229.23,193.58
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,254.66,214.96
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,275.76,232.39
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,296.64,249.37
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,245.67,205.53
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,209.69,173.86
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,212.12,175.31
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,214.67,176.75
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,171.57,140.32
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,144.28,116.98
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,165.91,135.02
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,187.3,152.55
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,199.32,162.55
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,222.68,181.8
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,187.85,152.58
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,165.9,134.07
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,229.37,187.55
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,288.5,235.97
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,230.0,187.27
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,184.77,149.63
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,172.37,139.76
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,160.0,129.68
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,143.68,115.97
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,127.85,102.57
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,182.78,138.73
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,195.21,133.92
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,140.7,87.19
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,93.0,50.6
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,48.17,24.51
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,25.16,15.58
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,12.21,0.0
