Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.5,14.0,2.35,8.5,29.0,140.31,0.0
2016,1,12,8,0,337.0,28.0,2.4,9.0,58.0,288.83,217.09
2016,1,12,8,15,429.0,36.0,2.3,9.0,96.0,371.56,306.45
2016,1,12,8,30,521.0,44.0,2.2,9.0,134.0,460.28,384.96
2016,1,12,8,45,579.5,49.5,2.1,9.0,174.0,525.46,440.1
2016,1,12,9,0,638.0,55.0,2.0,9.0,214.0,592.1,494.0
2016,1,12,9,15,467.0,88.0,1.95,9.5,214.5,508.18,427.07
2016,1,12,9,30,296.0,121.0,1.9,10.0,215.0,404.3,340.57
2016,1,12,9,45,309.5,132.0,1.9,10.5,240.0,431.35,362.38
2016,1,12,10,0,323.0,143.0,1.9,11.0,265.0,457.66,382.27
2016,1,12,10,15,303.0,158.5,1.9,11.0,280.0,460.53,383.12
2016,1,12,10,30,283.0,174.0,1.9,11.0,295.0,461.62,382.65
2016,1,12,10,45,295.0,182.0,1.95,11.5,314.0,478.86,395.25
2016,1,12,11,0,307.0,190.0,2.0,12.0,333.0,494.86,406.64
2016,1,12,11,15,392.0,179.5,2.0,12.0,368.5,564.54,461.54
2016,1,12,11,30,477.0,169.0,2.0,12.0,404.0,616.21,501.6
2016,1,12,11,45,402.0,188.5,2.0,12.5,388.5,566.78,460.39
2016,1,12,12,0,327.0,208.0,2.0,13.0,373.0,504.07,409.86
2016,1,12,12,15,369.0,200.0,1.95,13.0,386.5,517.04,420.65
2016,1,12,12,30,411.0,192.0,1.9,13.0,400.0,540.21,438.24
2016,1,12,12,45,448.5,180.5,1.9,13.5,405.0,539.31,436.85
2016,1,12,13,0,486.0,169.0,1.9,14.0,410.0,534.65,432.56
2016,1,12,13,15,316.5,189.0,1.8,14.0,344.5,412.79,335.16
2016,1,12,13,30,147.0,209.0,1.7,14.0,279.0,304.97,247.47
2016,1,12,13,45,154.0,199.5,1.65,14.0,269.5,290.39,236.07
2016,1,12,14,0,161.0,190.0,1.6,14.0,260.0,275.06,223.39
2016,1,12,14,15,85.0,165.0,1.55,13.5,202.0,197.01,159.74
2016,1,12,14,30,9.0,140.0,1.5,13.0,144.0,130.31,104.95
2016,1,12,14,45,5.5,128.5,1.45,13.0,131.0,117.44,94.42
2016,1,12,15,0,2.0,117.0,1.4,13.0,118.0,105.06,84.12
2016,1,12,15,15,1.0,102.5,1.5,13.0,103.0,91.14,72.42
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,77.51,60.83
2016,1,12,15,45,0.0,72.5,1.7,13.0,72.5,63.49,48.71
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,49.69,36.66
2016,1,12,16,15,0.0,42.0,1.85,12.5,42.0,36.57,25.15
2016,1,12,16,30,0.0,27.0,1.9,12.0,27.0,23.81,14.49
2016,1,12,16,45,0.0,15.5,1.95,12.0,15.5,13.65,0.93
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.5,3.5,12.5,27.5,107.96,0.0
2016,1,13,8,0,219.0,35.0,3.6,13.0,55.0,223.64,166.08
2016,1,13,8,15,318.0,46.0,3.65,13.0,92.0,308.3,252.1
2016,1,13,8,30,417.0,57.0,3.7,13.0,129.0,401.39,334.29
2016,1,13,8,45,483.0,64.0,3.8,13.0,169.0,472.31,395.91
2016,1,13,9,0,549.0,71.0,3.9,13.0,209.0,544.74,456.14
2016,1,13,9,15,592.5,76.5,4.05,13.0,247.0,598.73,499.99
2016,1,13,9,30,636.0,82.0,4.2,13.0,285.0,652.15,542.4
2016,1,13,9,45,373.0,121.5,4.35,13.5,244.0,487.21,408.19
2016,1,13,10,0,110.0,161.0,4.5,14.0,203.0,287.49,238.95
2016,1,13,10,15,110.0,173.5,4.6,14.0,218.0,300.73,249.95
2016,1,13,10,30,110.0,186.0,4.7,14.0,233.0,313.56,260.03
2016,1,13,10,45,209.5,188.5,4.85,14.0,284.0,398.02,331.44
2016,1,13,11,0,309.0,191.0,5.0,14.0,335.0,498.2,413.56
2016,1,13,11,15,154.5,167.0,5.0,14.0,239.0,316.77,263.21
2016,1,13,11,30,0.0,143.0,5.0,14.0,143.0,132.67,106.2
2016,1,13,11,45,0.0,144.5,5.05,14.0,144.5,133.62,107.11
2016,1,13,12,0,0.0,146.0,5.1,14.0,146.0,134.66,107.94
2016,1,13,12,15,186.0,174.0,5.1,13.5,268.5,331.25,276.08
2016,1,13,12,30,372.0,202.0,5.1,13.0,391.0,509.71,422.98
2016,1,13,12,45,240.5,212.0,5.1,13.0,333.5,411.53,340.59
2016,1,13,13,0,109.0,222.0,5.1,13.0,276.0,297.99,245.63
2016,1,13,13,15,87.0,212.0,5.0,13.0,254.5,267.01,219.86
2016,1,13,13,30,65.0,202.0,4.9,13.0,233.0,237.82,195.36
2016,1,13,13,45,150.0,194.0,4.85,13.0,261.0,282.54,233.3
2016,1,13,14,0,235.0,186.0,4.8,13.0,289.0,318.14,262.46
2016,1,13,14,15,314.0,162.5,4.55,12.5,291.0,318.34,262.01
2016,1,13,14,30,393.0,139.0,4.3,12.0,293.0,317.19,259.14
2016,1,13,14,45,375.5,131.5,4.05,12.0,268.5,279.18,225.17
2016,1,13,15,0,358.0,124.0,3.8,12.0,244.0,242.4,192.03
2016,1,13,15,15,487.0,96.0,3.5,11.5,238.0,228.27,173.45
2016,1,13,15,30,616.0,68.0,3.2,11.0,232.0,201.78,142.31
2016,1,13,15,45,579.0,60.0,2.95,11.0,194.0,149.62,96.44
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,101.4,57.94
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,55.29,29.96
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,29.52,19.62
2016,1,13,16,45,221.0,24.0,2.3,10.0,45.0,19.84,5.45
2016,1,13,17,0,76.0,12.0,2.2,10.0,14.0,10.91,0.0
2016,1,13,17,15,38.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.33,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,27.61,15.83
2016,1,14,8,15,6.5,45.0,1.95,9.0,46.5,51.26,37.82
2016,1,14,8,30,13.0,62.0,2.0,9.0,65.0,74.12,58.4
2016,1,14,8,45,20.0,78.5,2.1,9.5,83.5,106.06,86.45
2016,1,14,9,0,27.0,95.0,2.2,10.0,102.0,129.83,107.2
2016,1,14,9,15,31.5,110.5,2.25,10.0,119.5,150.25,124.9
2016,1,14,9,30,36.0,126.0,2.3,10.0,137.0,170.75,142.41
2016,1,14,9,45,38.5,139.0,2.4,10.5,152.5,186.13,155.04
2016,1,14,10,0,41.0,152.0,2.5,11.0,168.0,201.59,167.55
2016,1,14,10,15,22.5,150.5,2.65,11.0,159.5,166.78,137.53
2016,1,14,10,30,4.0,149.0,2.8,11.0,151.0,147.04,120.08
2016,1,14,10,45,2.0,148.0,2.95,11.0,149.0,142.53,116.09
2016,1,14,11,0,0.0,147.0,3.1,11.0,147.0,138.47,112.47
2016,1,14,11,15,5.0,162.0,3.15,11.0,164.5,157.7,128.68
2016,1,14,11,30,10.0,177.0,3.2,11.0,182.0,176.84,144.7
2016,1,14,11,45,10.0,179.5,3.3,11.5,184.5,178.29,145.5
2016,1,14,12,0,10.0,182.0,3.4,12.0,187.0,179.82,146.44
2016,1,14,12,15,24.5,195.5,3.4,12.0,208.5,204.32,167.15
2016,1,14,12,30,39.0,209.0,3.4,12.0,230.0,240.46,197.18
2016,1,14,12,45,33.5,203.0,3.45,12.0,221.0,227.02,185.91
2016,1,14,13,0,28.0,197.0,3.5,12.0,212.0,203.96,166.83
2016,1,14,13,15,14.0,136.0,3.45,12.0,143.5,132.63,107.31
2016,1,14,13,30,0.0,75.0,3.4,12.0,75.0,66.35,51.17
2016,1,14,13,45,0.0,82.0,3.4,12.0,82.0,72.58,56.59
2016,1,14,14,0,0.0,89.0,3.4,12.0,89.0,79.03,62.15
2016,1,14,14,15,0.0,62.5,3.45,11.5,62.5,55.22,42.0
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,31.73,21.89
2016,1,14,14,45,0.0,32.5,3.55,11.0,32.5,28.63,19.24
2016,1,14,15,0,0.0,29.0,3.6,11.0,29.0,25.54,16.58
2016,1,14,15,15,0.0,25.5,3.7,11.0,25.5,22.44,13.89
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,19.35,11.19
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,15.82,8.07
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,12.3,4.94
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,9.21,2.18
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,6.14,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.5,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,138.15,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,280.54,212.35
2016,1,15,8,15,412.5,39.5,1.3,10.0,98.5,365.15,298.77
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,455.57,377.67
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,519.7,431.7
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,585.09,484.8
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,635.27,524.09
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,684.69,561.67
2016,1,15,9,45,714.0,73.5,1.8,10.5,326.0,716.7,584.6
2016,1,15,10,0,733.0,78.0,1.9,11.0,359.0,746.45,605.47
2016,1,15,10,15,607.5,110.0,1.9,11.0,354.5,684.65,558.18
2016,1,15,10,30,482.0,142.0,1.9,11.0,350.0,610.32,500.62
2016,1,15,10,45,458.0,156.0,1.95,11.5,362.0,604.83,494.95
2016,1,15,11,0,434.0,170.0,2.0,12.0,374.0,596.99,486.92
2016,1,15,11,15,367.5,189.5,1.9,12.0,366.5,541.51,442.11
2016,1,15,11,30,301.0,209.0,1.8,12.0,359.0,502.35,409.57
2016,1,15,11,45,558.0,150.5,1.75,12.0,434.0,654.41,530.53
2016,1,15,12,0,815.0,92.0,1.7,12.0,509.0,784.8,625.14
2016,1,15,12,15,484.0,162.5,1.6,12.0,410.5,581.76,469.92
2016,1,15,12,30,153.0,233.0,1.5,12.0,312.0,367.07,297.92
2016,1,15,12,45,325.0,202.0,1.45,12.0,366.5,462.89,377.58
2016,1,15,13,0,497.0,171.0,1.4,12.0,421.0,547.76,443.93
2016,1,15,13,15,653.0,127.5,1.3,12.0,446.0,589.14,475.21
2016,1,15,13,30,809.0,84.0,1.2,12.0,471.0,609.16,489.61
2016,1,15,13,45,802.5,80.5,1.15,12.5,451.0,565.43,453.34
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,520.07,415.73
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.0,469.27,373.76
2016,1,15,14,30,760.0,73.0,1.0,13.0,375.0,418.36,330.59
2016,1,15,14,45,739.0,69.5,0.95,13.0,342.5,364.93,284.3
2016,1,15,15,0,718.0,66.0,0.9,13.0,310.0,312.32,237.55
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.0,256.9,188.49
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,203.12,140.67
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,149.32,94.72
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,101.15,57.08
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,55.38,28.88
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,27.42,18.01
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,19.64,7.44
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,119.79,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,247.23,186.84
2016,1,16,8,15,354.5,43.5,2.4,13.0,95.5,330.43,269.86
2016,1,16,8,30,449.0,53.0,2.4,13.0,133.0,421.24,349.07
2016,1,16,8,45,523.5,58.0,2.4,13.0,174.0,496.69,412.75
2016,1,16,9,0,598.0,63.0,2.4,13.0,215.0,574.22,475.21
2016,1,16,9,15,299.0,79.5,2.35,13.0,155.5,364.62,306.29
2016,1,16,9,30,0.0,96.0,2.3,13.0,96.0,91.27,72.29
2016,1,16,9,45,0.0,106.0,2.3,13.5,106.0,100.57,80.3
2016,1,16,10,0,0.0,116.0,2.3,14.0,116.0,109.94,87.91
2016,1,16,10,15,0.0,111.0,2.3,14.0,111.0,103.05,81.98
2016,1,16,10,30,0.0,106.0,2.3,14.0,106.0,96.93,76.72
2016,1,16,10,45,0.0,82.0,2.35,14.5,82.0,72.62,56.05
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,51.25,37.88
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,53.03,39.35
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,54.81,40.81
2016,1,16,11,45,0.0,112.5,2.4,15.0,112.5,101.53,79.9
2016,1,16,12,0,0.0,163.0,2.4,15.0,163.0,151.76,121.31
2016,1,16,12,15,69.0,199.0,2.35,15.0,234.5,255.15,207.55
2016,1,16,12,30,138.0,235.0,2.3,15.0,306.0,358.08,290.55
2016,1,16,12,45,110.5,229.0,2.25,15.5,285.5,312.33,252.62
2016,1,16,13,0,83.0,223.0,2.2,16.0,265.0,280.99,226.63
2016,1,16,13,15,179.0,214.0,2.1,16.0,301.5,340.5,275.67
2016,1,16,13,30,275.0,205.0,2.0,16.0,338.0,391.17,315.97
2016,1,16,13,45,266.5,198.5,1.9,16.0,322.5,364.57,293.96
2016,1,16,14,0,258.0,192.0,1.8,16.0,307.0,338.1,272.23
2016,1,16,14,15,129.0,138.0,1.7,15.5,195.5,198.37,159.8
2016,1,16,14,30,0.0,84.0,1.6,15.0,84.0,74.49,57.57
2016,1,16,14,45,0.0,76.5,1.55,15.0,76.5,67.72,52.1
2016,1,16,15,0,0.0,69.0,1.5,15.0,69.0,61.01,46.48
2016,1,16,15,15,0.0,61.0,1.45,14.5,61.0,53.89,40.56
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,46.79,34.56
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,38.81,27.65
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,30.85,20.69
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,23.33,14.09
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,15.83,7.99
2016,1,16,16,45,0.0,10.5,1.35,13.0,10.5,9.22,0.8
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,2.19,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,4.38,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,7.46,0.56
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,10.53,3.29
2016,1,17,8,45,0.0,15.5,3.0,14.0,15.5,13.62,6.02
2016,1,17,9,0,0.0,19.0,3.0,14.0,19.0,16.7,8.72
2016,1,17,9,15,0.0,22.5,3.0,14.0,22.5,19.79,11.41
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,22.89,14.07
2016,1,17,9,45,0.0,29.0,3.05,14.0,29.0,25.54,16.34
2016,1,17,10,0,0.0,32.0,3.1,14.0,32.0,28.2,18.59
2016,1,17,10,15,0.0,53.5,3.1,14.0,53.5,47.24,34.82
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,66.34,50.97
2016,1,17,10,45,0.0,57.0,3.15,14.0,57.0,50.35,37.33
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,34.41,23.74
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,30.88,20.71
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,27.35,17.68
2016,1,17,11,45,0.0,67.0,3.35,14.5,67.0,59.25,44.62
2016,1,17,12,0,0.0,103.0,3.4,15.0,103.0,92.19,72.08
2016,1,17,12,15,0.0,128.0,3.4,14.5,128.0,116.21,92.2
2016,1,17,12,30,0.0,153.0,3.4,14.0,153.0,140.61,112.62
2016,1,17,12,45,0.0,140.0,3.4,14.0,140.0,127.5,101.74
2016,1,17,13,0,0.0,127.0,3.4,14.0,127.0,114.74,91.19
2016,1,17,13,15,0.0,130.5,3.35,14.0,130.5,117.97,93.96
2016,1,17,13,30,0.0,134.0,3.3,14.0,134.0,121.18,96.73
2016,1,17,13,45,0.0,71.0,3.3,14.0,71.0,62.79,47.79
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.38
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,31.74,21.56
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,56.55,42.77
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,51.67,38.66
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,46.78,34.54
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,41.46,30.01
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,36.15,25.44
2016,1,17,15,45,0.0,34.0,3.3,14.0,34.0,29.95,20.06
2016,1,17,16,0,0.0,27.0,3.3,14.0,27.0,23.76,14.64
2016,1,17,16,15,0.0,20.5,3.25,13.5,20.5,18.03,9.6
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,12.3,4.96
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,7.46,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,166.55,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,340.89,261.73
2016,1,18,8,15,506.5,35.0,1.5,11.5,108.5,416.06,339.2
2016,1,18,8,30,595.0,42.0,1.5,12.0,149.0,505.24,414.26
2016,1,18,8,45,650.5,46.5,1.5,12.5,191.5,570.79,467.11
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,637.09,518.06
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,684.86,554.41
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,731.3,588.74
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,761.26,609.02
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,788.55,627.03
2016,1,18,10,15,404.0,109.5,1.75,14.0,267.5,504.22,412.92
2016,1,18,10,30,5.0,153.0,1.8,14.0,156.0,151.79,121.61
2016,1,18,10,45,167.5,173.5,1.9,14.5,253.5,343.22,282.98
2016,1,18,11,0,330.0,194.0,2.0,15.0,351.0,521.99,424.11
2016,1,18,11,15,360.5,195.0,2.05,15.0,372.5,543.93,439.85
2016,1,18,11,30,391.0,196.0,2.1,15.0,394.0,564.06,455.23
2016,1,18,11,45,293.0,215.5,2.15,15.0,365.5,497.15,401.35
2016,1,18,12,0,195.0,235.0,2.2,15.0,337.0,417.1,337.26
2016,1,18,12,15,122.0,227.5,2.15,15.0,291.5,343.27,277.66
2016,1,18,12,30,49.0,220.0,2.1,15.0,246.0,260.05,209.67
2016,1,18,12,45,24.5,172.5,2.1,15.0,185.5,186.82,150.26
2016,1,18,13,0,0.0,125.0,2.1,15.0,125.0,112.78,88.99
2016,1,18,13,15,5.5,150.5,2.1,15.0,153.5,140.9,112.56
2016,1,18,13,30,11.0,176.0,2.1,15.0,182.0,168.83,135.64
2016,1,18,13,45,5.5,155.5,2.1,15.0,158.5,144.82,115.86
2016,1,18,14,0,0.0,135.0,2.1,15.0,135.0,121.8,96.93
2016,1,18,14,15,0.0,134.0,2.0,14.5,134.0,120.69,96.36
2016,1,18,14,30,0.0,133.0,1.9,14.0,133.0,119.54,95.73
2016,1,18,14,45,0.0,121.5,1.8,14.0,121.5,108.64,86.74
2016,1,18,15,0,0.0,110.0,1.7,14.0,110.0,97.87,77.81
2016,1,18,15,15,0.0,97.5,1.65,13.5,97.5,86.33,68.27
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,74.91,58.69
2016,1,18,15,45,0.0,71.0,1.55,13.0,71.0,62.33,47.86
2016,1,18,16,0,0.0,57.0,1.5,13.0,57.0,49.91,37.05
2016,1,18,16,15,0.0,43.5,1.5,13.0,43.5,38.11,26.66
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,26.46,17.27
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,16.29,6.69
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,74.5,17.5,5.4,13.0,24.5,77.55,1.44
2016,1,19,8,0,149.0,35.0,5.5,13.0,49.0,177.5,135.89
2016,1,19,8,15,204.0,49.5,5.55,13.0,80.5,236.56,194.57
2016,1,19,8,30,259.0,64.0,5.6,13.0,112.0,299.48,251.46
2016,1,19,8,45,282.0,79.5,5.65,13.5,143.5,342.89,289.75
2016,1,19,9,0,305.0,95.0,5.7,14.0,175.0,386.52,326.96
2016,1,19,9,15,329.5,108.5,5.6,14.0,207.0,428.67,362.4
2016,1,19,9,30,354.0,122.0,5.5,14.0,239.0,470.54,396.74
2016,1,19,9,45,365.5,132.0,5.4,14.5,264.5,496.61,416.62
2016,1,19,10,0,377.0,142.0,5.3,15.0,290.0,521.44,435.06
2016,1,19,10,15,188.5,136.0,5.25,15.0,210.0,334.77,279.63
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,121.97,97.28
2016,1,19,10,45,16.0,161.0,5.2,15.0,168.5,168.28,136.53
2016,1,19,11,0,32.0,192.0,5.2,15.0,207.0,230.21,187.89
2016,1,19,11,15,16.0,122.0,5.1,15.0,129.5,125.12,100.3
2016,1,19,11,30,0.0,52.0,5.0,15.0,52.0,45.94,33.27
2016,1,19,11,45,0.0,71.0,4.9,15.0,71.0,62.81,47.48
2016,1,19,12,0,0.0,90.0,4.8,15.0,90.0,79.84,61.74
2016,1,19,12,15,81.0,165.0,4.7,15.0,207.5,239.51,196.52
2016,1,19,12,30,162.0,240.0,4.6,15.0,325.0,382.5,312.98
2016,1,19,12,45,81.0,158.5,4.5,15.0,201.0,224.71,183.55
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,68.14,51.87
2016,1,19,13,15,39.5,146.0,4.45,15.0,165.5,165.84,134.42
2016,1,19,13,30,79.0,215.0,4.5,15.0,254.0,260.32,212.31
2016,1,19,13,45,206.0,198.5,4.55,15.0,294.5,321.64,263.63
2016,1,19,14,0,333.0,182.0,4.6,15.0,335.0,370.33,303.11
2016,1,19,14,15,369.0,164.5,4.4,14.5,324.0,351.82,287.18
2016,1,19,14,30,405.0,147.0,4.2,14.0,313.0,335.84,272.53
2016,1,19,14,45,506.5,116.5,4.05,14.0,307.0,322.05,257.55
2016,1,19,15,0,608.0,86.0,3.9,14.0,301.0,300.29,233.91
2016,1,19,15,15,551.5,88.0,3.7,14.0,266.5,248.87,188.0
2016,1,19,15,30,495.0,90.0,3.5,14.0,232.0,200.19,145.08
2016,1,19,15,45,456.0,80.0,3.3,14.0,195.5,152.24,103.52
2016,1,19,16,0,417.0,70.0,3.1,14.0,159.0,108.57,68.2
2016,1,19,16,15,351.5,58.5,2.85,13.5,121.5,66.68,40.06
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,36.4,25.9
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,27.59,15.82
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,18.37,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.0,16.5,0.95,10.5,17.0,15.74,0.0
2016,1,20,8,0,4.0,33.0,1.0,11.0,34.0,36.92,23.95
2016,1,20,8,15,18.0,50.5,1.05,11.0,54.0,73.28,56.53
2016,1,20,8,30,32.0,68.0,1.1,11.0,74.0,103.76,83.69
2016,1,20,8,45,41.0,85.5,1.15,11.5,95.0,130.75,107.28
2016,1,20,9,0,50.0,103.0,1.2,12.0,116.0,157.83,130.5
2016,1,20,9,15,55.5,118.5,1.2,12.0,135.5,179.27,148.69
2016,1,20,9,30,61.0,134.0,1.2,12.0,155.0,200.85,166.67
2016,1,20,9,45,123.0,150.0,1.3,12.5,197.0,285.64,237.52
2016,1,20,10,0,185.0,166.0,1.4,13.0,239.0,357.07,295.53
2016,1,20,10,15,277.5,167.5,1.4,13.0,286.0,452.61,372.04
2016,1,20,10,30,370.0,169.0,1.4,13.0,333.0,532.74,434.52
2016,1,20,10,45,371.5,178.5,1.45,13.5,351.0,543.51,440.67
2016,1,20,11,0,373.0,188.0,1.5,14.0,369.0,552.66,446.15
2016,1,20,11,15,301.0,207.0,1.45,14.0,356.5,508.56,409.87
2016,1,20,11,30,229.0,226.0,1.4,14.0,344.0,448.15,361.57
2016,1,20,11,45,234.5,230.0,1.35,14.5,352.0,451.11,363.1
2016,1,20,12,0,240.0,234.0,1.3,15.0,360.0,453.05,363.38
2016,1,20,12,15,224.5,236.0,1.25,15.0,354.5,434.83,348.53
2016,1,20,12,30,209.0,238.0,1.2,15.0,349.0,416.55,333.8
2016,1,20,12,45,217.5,234.5,1.15,15.0,348.5,410.0,328.67
2016,1,20,13,0,226.0,231.0,1.1,15.0,348.0,402.35,322.56
2016,1,20,13,15,402.0,188.0,1.05,15.0,389.5,485.69,388.51
2016,1,20,13,30,578.0,145.0,1.0,15.0,431.0,538.15,428.33
2016,1,20,13,45,544.0,146.5,1.0,15.0,407.0,487.07,387.97
2016,1,20,14,0,510.0,148.0,1.0,15.0,383.0,442.13,352.46
2016,1,20,14,15,473.0,145.0,1.0,15.0,353.0,392.82,312.94
2016,1,20,14,30,436.0,142.0,1.0,15.0,323.0,345.94,274.62
2016,1,20,14,45,413.0,133.0,1.0,15.0,293.0,301.7,237.66
2016,1,20,15,0,390.0,124.0,1.0,15.0,263.0,259.26,201.44
2016,1,20,15,15,374.0,112.5,0.95,14.5,234.0,218.56,166.24
2016,1,20,15,30,358.0,101.0,0.9,14.0,205.0,179.33,131.95
2016,1,20,15,45,332.5,88.0,0.9,14.0,173.0,138.75,97.18
2016,1,20,16,0,307.0,75.0,0.9,14.0,141.0,101.1,66.5
2016,1,20,16,15,272.0,60.0,0.85,13.5,108.5,64.32,40.28
2016,1,20,16,30,237.0,45.0,0.8,13.0,76.0,34.66,24.51
2016,1,20,16,45,118.5,32.5,0.8,13.0,48.0,26.13,15.14
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,17.05,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,55.5,18.0,2.9,10.5,23.5,67.32,11.23
2016,1,21,8,0,111.0,36.0,2.9,11.0,47.0,139.51,107.65
2016,1,21,8,15,146.0,53.0,2.85,11.0,75.0,188.23,154.85
2016,1,21,8,30,181.0,70.0,2.8,11.0,103.0,238.37,200.0
2016,1,21,8,45,204.0,86.0,2.75,11.5,132.5,279.42,235.86
2016,1,21,9,0,227.0,102.0,2.7,12.0,162.0,321.06,271.1
2016,1,21,9,15,243.5,116.0,2.55,12.5,190.0,354.9,298.69
2016,1,21,9,30,260.0,130.0,2.4,13.0,218.0,388.64,325.32
2016,1,21,9,45,412.5,119.5,2.3,13.5,275.5,521.22,432.42
2016,1,21,10,0,565.0,109.0,2.2,14.0,333.0,648.54,529.14
2016,1,21,10,15,524.0,128.5,2.1,14.5,348.5,633.88,514.66
2016,1,21,10,30,483.0,148.0,2.0,15.0,364.0,623.17,503.48
2016,1,21,10,45,539.0,142.0,1.95,15.5,395.0,663.02,532.36
2016,1,21,11,0,595.0,136.0,1.9,16.0,426.0,708.25,563.31
2016,1,21,11,15,708.0,110.0,1.9,16.0,465.5,769.74,606.82
2016,1,21,11,30,821.0,84.0,1.9,16.0,505.0,820.79,642.05
2016,1,21,11,45,815.0,87.5,1.95,16.0,512.0,806.67,631.55
2016,1,21,12,0,809.0,91.0,2.0,16.0,519.0,789.41,619.56
2016,1,21,12,15,464.0,166.5,2.0,16.0,412.5,576.56,460.71
2016,1,21,12,30,119.0,242.0,2.0,16.0,306.0,351.77,281.67
2016,1,21,12,45,200.0,234.0,2.0,16.0,339.0,396.68,319.68
2016,1,21,13,0,281.0,226.0,2.0,16.0,372.0,447.99,360.32
2016,1,21,13,15,245.0,224.0,1.95,15.5,349.5,407.9,328.55
2016,1,21,13,30,209.0,222.0,1.9,15.0,327.0,359.98,290.97
2016,1,21,13,45,208.5,212.5,1.85,15.0,313.5,338.38,273.72
2016,1,21,14,0,208.0,203.0,1.8,15.0,300.0,316.51,255.89
2016,1,21,14,15,185.5,192.0,1.8,15.0,274.5,281.78,227.52
2016,1,21,14,30,163.0,181.0,1.8,15.0,249.0,249.04,200.56
2016,1,21,14,45,81.5,147.5,1.8,15.0,181.5,168.71,135.12
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,101.41,80.35
2016,1,21,15,15,0.0,101.0,1.8,14.5,101.0,89.41,70.59
2016,1,21,15,30,0.0,88.0,1.8,14.0,88.0,77.54,60.7
2016,1,21,15,45,0.0,74.5,1.8,14.0,74.5,65.38,50.3
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,53.36,39.89
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,41.11,29.18
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,29.1,19.65
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,18.5,9.26
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,7.91,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
