Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,5.7,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,11.42,3.46
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,18.91,10.2
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,26.42,16.83
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,34.38,23.81
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,42.36,30.74
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,49.45,36.85
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,56.55,42.9
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,74.46,58.07
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,92.94,73.6
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,155.45,126.7
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,235.59,193.19
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,192.53,156.74
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,166.33,134.29
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,158.16,127.31
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,150.43,120.7
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,110.57,87.57
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,73.49,56.56
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,93.9,73.68
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,114.82,91.12
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,98.49,77.5
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,82.57,64.22
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,88.59,69.34
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,94.62,74.44
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,94.59,74.5
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,94.56,74.58
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,82.15,64.25
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,69.91,54.02
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,37.04,26.13
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.95,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.51,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.63,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.75,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.31,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,16.86,0.74
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,40.15,26.79
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,84.79,66.19
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,122.85,99.94
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,157.1,130.17
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,191.69,160.29
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,240.56,202.31
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,277.4,233.8
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,184.67,153.94
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,100.31,80.05
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,118.44,95.29
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,136.6,110.36
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,177.63,145.07
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,234.14,192.07
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,211.05,172.52
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,203.71,166.08
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,194.67,158.35
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,186.04,150.98
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,372.66,309.07
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,537.33,442.91
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,490.06,403.49
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,444.78,366.22
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,235.11,194.51
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,46.83,34.27
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,233.96,194.52
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,392.31,323.89
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,346.08,284.84
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,303.01,248.61
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,280.71,228.28
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,254.66,203.75
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,215.13,168.59
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,178.6,136.22
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,157.81,111.52
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,122.87,75.94
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,76.04,44.28
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,39.99,29.56
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,28.16,17.9
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,18.18,0.0
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,10.46,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,82.98,31.71
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,170.34,135.39
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,225.39,187.81
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,282.98,239.27
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,331.41,281.11
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,380.88,322.4
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,437.18,368.02
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,478.02,400.42
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,477.09,398.21
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,491.57,407.8
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,492.45,406.1
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,491.28,402.88
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,584.47,475.14
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,660.43,531.88
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,670.09,537.44
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,677.3,541.81
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,614.48,491.36
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,538.0,431.12
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,523.98,421.05
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,509.0,409.65
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,640.64,514.58
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,726.06,579.65
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,688.75,552.74
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,649.1,522.74
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,605.9,488.97
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,557.68,450.38
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,506.19,408.41
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,454.16,364.64
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,398.69,316.26
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,343.93,267.17
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,287.16,215.9
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,232.67,166.2
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,176.47,116.21
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,122.43,71.32
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,72.36,37.48
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,30.96,21.71
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,23.76,14.44
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,16.38,0.06
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.01,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,154.92,71.45
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,288.77,228.76
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,371.64,303.97
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,459.6,377.66
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,347.92,288.07
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,182.7,150.59
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,207.97,172.55
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,233.36,193.22
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,302.8,249.37
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,358.15,292.47
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,322.74,261.86
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,269.89,218.18
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,241.85,194.81
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,200.01,160.17
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,199.77,159.85
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,199.7,159.44
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,197.01,157.1
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,194.51,154.97
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,384.0,308.35
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,550.85,433.39
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,553.93,433.13
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,541.55,423.99
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,596.93,466.66
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,629.72,490.85
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,586.97,457.72
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,542.57,423.53
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,492.88,385.05
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,442.86,345.01
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,373.94,289.66
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,311.73,238.67
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,261.05,195.42
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,213.29,154.0
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,164.72,112.26
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,119.94,75.74
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,77.07,44.53
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,35.45,25.51
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,26.73,16.99
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,18.09,2.66
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,10.91,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,170.66,87.94
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,321.64,257.91
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,403.65,333.7
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,490.69,407.83
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,557.42,461.74
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,625.49,514.44
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,399.7,334.75
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,105.76,84.56
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,110.85,89.13
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,116.22,93.3
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,122.87,98.67
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,129.62,104.1
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,136.44,109.37
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,143.32,114.65
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,257.42,209.49
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,375.84,303.66
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,377.02,303.57
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,377.73,303.9
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,388.54,312.57
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,398.02,320.09
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,465.21,373.99
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,511.96,410.84
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,530.06,424.68
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,530.44,425.14
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,499.92,400.36
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,467.28,373.68
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,403.52,323.24
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,339.5,272.09
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,316.52,251.73
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,283.7,222.2
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,240.11,184.38
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,198.93,148.4
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,155.8,111.07
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,115.76,77.9
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,76.65,49.21
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,42.13,31.54
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,30.22,20.18
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,18.82,4.69
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.82,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,164.02,91.4
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,300.99,243.34
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,384.3,320.11
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,472.67,396.35
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,540.08,452.07
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,608.76,506.55
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,659.82,544.73
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,710.03,581.03
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,751.63,610.2
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,798.01,642.28
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,823.71,656.94
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,846.35,669.18
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,860.33,675.53
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,870.84,679.47
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,872.48,677.91
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,870.49,673.93
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,861.89,664.94
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,849.64,653.68
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,829.69,639.23
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,806.38,622.65
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,773.04,599.18
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,742.93,578.07
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,705.85,552.53
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,666.31,523.37
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,625.2,491.13
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,578.23,453.9
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,525.95,412.18
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,472.89,368.67
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,416.95,321.92
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,361.27,273.89
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,302.74,222.73
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,246.14,172.5
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,187.89,121.84
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,133.76,77.48
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,81.59,42.08
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,34.09,24.31
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,24.87,15.6
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,17.98,5.39
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,14.08,3.12
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,23.8,14.13
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,38.11,26.96
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,52.78,39.97
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,67.22,52.57
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,81.52,64.84
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,95.16,76.33
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,108.78,87.6
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,99.4,79.37
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,91.33,72.31
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,292.91,243.38
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,493.01,401.89
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,508.57,411.39
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,522.81,421.37
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,351.24,285.05
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,172.69,137.93
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,175.78,140.63
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,178.9,142.83
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,186.62,149.13
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,194.18,155.28
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,256.72,206.14
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,305.71,245.04
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,364.25,292.27
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,414.35,331.61
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,298.6,239.46
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,189.16,150.99
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,207.48,166.43
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,216.27,173.36
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,142.84,113.58
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,74.36,57.33
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,66.31,50.84
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,58.32,44.23
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,49.9,37.15
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,41.48,29.95
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,33.06,22.65
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,24.66,16.19
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,16.71,8.74
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,8.78,0.21
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,10.1,0.87
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,17.6,8.79
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,26.43,16.66
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,35.28,24.46
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,45.03,32.89
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,55.27,41.63
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,64.77,49.71
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,74.28,57.71
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,74.51,57.8
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,74.98,58.1
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,78.08,60.59
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,81.22,63.11
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,84.88,66.07
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,88.56,69.04
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,110.79,87.45
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,133.3,105.94
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,85.86,66.54
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,42.42,30.19
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,48.63,35.42
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,54.84,40.63
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,163.49,131.68
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,273.08,220.83
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,185.09,148.86
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,99.11,77.62
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,147.29,118.03
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,201.32,162.54
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,187.7,151.66
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,169.76,137.24
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,98.97,78.37
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,31.73,21.58
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,28.63,18.99
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,25.53,16.35
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,21.56,12.92
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,17.58,9.47
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,14.06,6.37
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,10.53,3.65
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.02,0.38
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.64,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,10.99,1.86
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,18.48,9.78
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,27.32,17.76
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,36.17,25.67
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,45.47,33.84
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,55.18,42.24
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,64.16,49.98
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,73.14,57.65
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,478.26,405.45
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,821.85,668.03
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,577.67,477.59
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,265.8,218.33
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,293.84,241.78
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,321.56,263.67
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,436.73,358.47
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,549.56,448.12
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,727.86,588.36
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,859.39,682.58
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,839.7,667.05
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,816.58,650.37
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,677.63,546.23
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,519.42,420.83
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,436.24,354.46
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,349.98,284.39
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,405.44,330.71
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,447.22,363.96
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,348.87,284.16
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,265.67,216.34
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,244.92,198.79
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,222.82,179.4
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,193.51,154.19
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,165.16,129.59
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,135.31,103.57
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,106.7,79.11
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,78.44,56.65
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,52.63,38.36
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,37.39,26.95
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,23.35,11.84
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,12.73,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,19.1,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,222.85,154.72
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,398.04,327.83
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,479.67,402.34
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,564.9,475.06
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,631.71,529.42
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,699.17,582.04
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,748.5,618.87
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,796.36,653.53
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,822.51,671.41
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,854.16,693.2
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,877.91,709.86
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,898.44,724.14
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,765.14,623.13
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,586.44,481.47
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,775.32,631.32
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,917.67,735.59
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,907.21,727.73
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,892.93,718.58
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,872.4,704.42
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,848.27,687.57
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,814.9,663.67
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,778.72,637.47
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,739.75,608.19
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,698.2,575.71
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,649.77,536.4
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,599.92,495.0
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,549.28,452.46
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,495.17,405.85
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,436.31,353.34
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,378.29,300.33
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,318.4,245.27
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,260.48,191.33
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,201.15,137.22
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,143.84,87.91
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,89.63,48.67
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,42.88,26.65
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,29.74,20.5
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,23.06,12.26
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,12.73,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,10.91,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,21.83,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,242.03,173.84
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,433.04,358.54
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,513.03,431.01
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,596.48,501.71
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,658.55,552.55
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,720.76,601.42
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,725.53,604.69
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,725.74,604.18
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,797.46,657.42
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,859.5,701.61
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,882.66,716.52
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,902.55,729.27
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,911.72,733.09
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,917.17,734.36
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,917.67,733.53
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,914.37,730.16
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,903.18,721.24
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,888.27,709.85
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,867.03,693.72
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,842.31,675.21
