Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,812.08,653.01
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,778.71,628.52
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,739.89,599.91
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,698.5,568.25
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,652.17,530.35
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,603.86,490.15
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,520.6,423.05
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,441.88,358.47
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,375.46,302.14
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,313.11,248.8
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,296.67,228.49
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,262.9,191.04
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,203.08,136.75
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,146.82,88.43
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,91.73,48.65
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,43.64,26.25
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,27.49,18.58
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,22.07,11.98
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,10.83,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,10.01,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,45.49,28.76
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,78.6,61.24
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,113.3,92.64
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,148.19,123.8
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,182.06,153.24
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,230.41,193.96
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,258.35,217.13
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,286.41,239.96
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,293.82,244.39
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,284.21,235.14
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,279.75,230.55
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,275.0,225.68
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,376.6,308.22
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,460.87,374.01
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,546.92,440.95
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,613.85,492.31
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,529.8,425.45
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,432.4,348.4
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,658.33,529.23
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,832.05,654.89
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,803.39,632.02
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,771.48,609.15
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,732.96,582.06
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,691.89,552.17
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,645.04,516.38
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,596.53,478.33
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,544.23,436.77
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,492.23,393.95
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,434.46,344.5
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,377.33,294.16
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,317.77,241.09
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,260.06,188.7
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,201.22,136.1
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,146.83,89.89
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,90.6,48.89
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,43.65,26.12
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,29.46,20.48
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,23.69,13.75
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,11.63,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,30.65,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,203.96,153.49
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,355.21,296.34
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,434.82,367.61
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,518.64,438.35
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,580.2,488.12
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,642.41,536.42
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,692.62,574.43
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,741.8,610.63
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,566.15,471.77
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,352.03,293.58
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,517.31,430.77
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,688.82,563.12
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,787.75,633.01
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,870.35,689.48
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,713.3,573.2
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,542.03,438.61
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,517.23,418.68
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,476.9,386.01
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,302.43,246.82
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,120.03,95.33
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,154.11,124.07
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,188.23,152.17
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,182.75,147.62
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,177.4,143.31
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,283.6,231.97
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,361.88,294.76
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,369.03,299.53
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,361.12,291.78
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,300.08,241.48
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,246.93,197.86
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,210.43,167.16
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,179.31,140.53
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,146.69,112.41
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,115.87,86.32
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,86.13,62.75
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,59.09,43.57
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,42.35,31.75
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,28.06,17.52
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,14.51,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,57.23,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,150.0,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,266.69,204.23
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,375.24,313.05
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,454.7,384.32
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,538.33,454.38
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,598.78,502.97
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,659.79,549.95
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,564.37,474.38
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,446.84,376.78
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,528.37,442.46
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,594.3,493.44
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,737.33,603.34
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,867.91,697.19
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,698.53,568.23
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,510.12,416.28
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,510.89,416.13
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,494.13,401.6
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,493.35,399.63
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,491.62,396.88
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,560.34,451.01
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,622.31,498.03
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,705.83,561.52
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,764.1,602.3
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,652.04,517.28
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,540.41,430.76
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,514.87,411.65
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,486.47,389.09
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,459.28,366.76
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,430.88,342.34
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,376.8,297.52
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,322.46,251.84
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,274.95,210.86
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,229.72,171.27
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,182.21,129.59
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,136.91,91.14
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,96.87,58.12
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,48.33,28.83
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,31.84,22.43
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,25.28,15.44
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,12.36,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,55.87,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,148.26,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,263.14,204.04
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,371.29,309.12
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,452.36,381.13
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,537.57,452.39
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,601.76,503.6
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,666.66,553.25
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,717.08,589.98
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,766.37,624.76
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,680.77,557.64
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,580.56,476.98
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,738.86,598.05
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,885.52,700.25
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,897.58,704.38
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,906.05,707.42
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,805.66,634.06
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,689.96,546.94
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,792.04,622.8
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,873.81,677.25
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,798.22,621.53
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,718.44,563.44
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,751.44,585.87
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,771.63,596.92
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,687.33,536.32
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,604.67,475.17
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,610.24,480.17
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,603.46,474.18
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,551.97,433.85
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,499.51,391.81
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,443.11,345.24
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,386.76,297.07
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,327.19,245.4
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,269.33,194.07
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,208.05,140.76
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,153.25,94.93
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,98.97,55.3
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,51.74,31.15
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,34.8,25.08
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,28.83,18.65
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,14.06,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,66.02,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,171.77,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,283.39,221.73
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,389.21,323.17
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,467.57,392.12
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,549.92,459.56
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,614.45,509.81
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,675.0,554.65
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,723.16,588.24
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,769.86,619.48
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,805.81,641.16
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,839.23,660.46
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,862.06,673.74
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,881.68,684.69
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,894.81,689.77
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,895.55,686.43
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,896.41,686.92
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,893.59,685.06
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,884.65,677.92
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,872.01,668.46
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,789.52,611.25
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,688.67,538.79
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,738.54,576.73
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,760.95,591.74
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,722.99,564.89
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,682.6,535.99
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,537.69,424.77
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,393.79,312.37
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,405.18,322.02
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,411.57,325.2
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,358.47,281.47
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,308.85,240.26
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,272.13,207.56
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,231.33,170.25
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,183.81,129.15
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,139.07,91.73
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,98.29,57.89
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,48.5,27.44
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,30.74,21.32
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,25.03,15.41
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,12.21,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,91.14,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,221.8,24.98
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,331.66,260.57
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,439.4,362.57
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,515.77,428.55
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,595.21,493.38
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,655.36,540.61
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,715.58,586.01
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,763.02,619.13
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,800.35,643.63
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,831.55,663.32
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,859.77,680.46
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,882.62,693.08
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,902.21,703.24
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,914.51,708.7
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,923.15,711.76
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,923.95,711.39
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,920.92,708.62
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,911.47,700.31
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,898.21,689.6
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,877.35,674.67
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,852.93,657.45
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,822.69,635.47
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,789.22,611.3
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,750.35,584.39
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,708.81,555.4
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,662.67,520.47
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,614.51,483.14
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,561.86,440.96
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,508.07,396.77
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,450.91,348.89
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,393.63,299.49
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,333.56,247.05
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,273.45,193.67
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,212.91,140.4
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,155.5,91.9
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,99.51,51.12
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,49.47,26.41
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,30.33,20.86
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,25.39,15.77
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,12.29,0.41
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,75.78,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,195.96,50.58
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,306.25,242.22
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,413.87,342.05
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,492.23,410.16
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,574.41,477.0
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,630.04,520.32
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,692.09,566.67
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,741.28,601.27
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,788.96,633.57
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,828.27,659.12
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,865.14,682.37
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,889.04,696.01
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,900.56,700.92
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,912.93,706.57
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,921.68,709.75
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,922.9,709.21
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,920.33,706.3
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,910.08,696.97
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,896.09,685.35
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,875.44,670.62
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,851.27,653.63
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,823.58,633.09
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,792.42,610.24
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,753.63,582.82
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,712.19,553.41
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,665.84,518.43
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,617.53,481.21
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,564.78,440.55
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,510.95,397.72
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,453.88,350.27
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,396.63,301.27
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,335.73,248.64
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,276.29,196.17
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,216.21,143.34
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,159.57,95.59
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,103.38,54.78
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,53.41,29.55
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,30.65,21.18
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,25.79,16.24
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,17.07,4.15
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,82.27,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,211.68,80.5
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,321.39,256.74
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,430.03,356.4
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,508.39,424.16
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,584.34,486.05
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,647.79,535.63
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,711.39,583.33
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,631.88,519.97
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,529.09,436.01
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,622.44,509.39
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,726.4,584.59
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,752.94,599.81
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,776.92,613.36
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,774.38,608.01
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,768.43,600.57
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,695.4,544.52
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,611.74,480.17
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,782.16,606.45
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,904.86,686.34
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,884.63,668.98
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,860.85,651.06
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,764.49,583.22
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,660.59,507.07
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,617.08,475.0
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,578.46,445.33
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,506.09,389.38
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,432.36,332.63
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,395.64,304.63
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,359.41,276.23
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,310.36,238.14
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,265.6,203.15
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,231.64,176.31
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,198.66,149.6
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,163.9,121.15
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,130.38,93.87
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,97.38,68.51
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,66.89,47.69
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,47.52,35.69
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,33.39,22.62
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,20.64,7.38
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,43.31,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,127.05,57.59
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,204.64,161.67
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,277.72,227.61
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,333.6,276.42
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,391.54,325.21
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,437.81,362.25
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,484.09,397.99
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,526.07,429.45
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,567.71,459.62
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,598.38,479.44
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,627.29,497.43
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,768.41,597.98
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,896.52,681.79
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,908.75,686.91
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,917.37,691.48
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,819.64,624.56
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,705.55,543.25
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,697.1,537.52
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,686.53,529.05
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,779.45,597.43
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,841.55,638.65
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,813.54,618.49
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,782.34,597.27
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,744.08,571.54
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,707.52,546.29
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,661.43,511.96
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,613.52,475.49
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,513.9,399.32
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,422.02,328.36
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,368.64,286.12
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,318.53,245.36
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,274.47,208.72
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,232.17,172.9
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,187.74,135.33
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,145.44,100.24
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,103.61,68.41
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,65.58,44.47
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,44.86,33.65
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,33.22,22.78
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,22.24,9.56
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,66.09,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,179.82,97.38
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,261.0,209.44
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,342.37,283.08
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,409.93,341.61
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,478.47,398.48
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,531.11,439.4
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,583.65,478.01
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,632.98,513.08
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,681.39,546.06
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,633.62,506.95
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,568.77,454.35
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,743.01,581.8
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,888.1,676.31
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,765.94,588.65
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,610.41,473.98
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,699.64,541.25
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,775.25,594.45
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,766.43,585.55
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,749.08,572.02
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,602.18,463.79
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,464.86,359.86
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,502.85,389.31
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,522.81,403.73
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,508.14,392.18
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,491.56,379.42
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,509.77,393.31
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,509.51,392.72
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,469.57,361.26
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,428.83,328.97
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,365.3,278.76
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,304.63,230.84
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,270.75,203.47
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,231.07,170.11
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,187.27,134.41
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,147.92,103.18
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,108.06,73.47
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,72.57,50.87
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,51.27,39.12
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,37.88,26.74
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,23.72,11.42
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
