Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.0,13.0,1.15,11.5,16.0,34.93,0.0
2016,2,12,7,30,86.0,26.0,1.1,12.0,32.0,100.58,57.85
2016,2,12,7,45,137.0,43.5,1.1,12.5,62.0,162.79,129.41
2016,2,12,8,0,188.0,61.0,1.1,13.0,92.0,223.47,183.73
2016,2,12,8,15,215.0,79.0,1.05,13.0,125.5,271.23,225.36
2016,2,12,8,30,242.0,97.0,1.0,13.0,159.0,320.15,266.56
2016,2,12,8,45,266.0,112.0,0.95,13.5,191.5,363.29,301.2
2016,2,12,9,0,290.0,127.0,0.9,14.0,224.0,407.13,335.1
2016,2,12,9,15,340.5,137.0,0.85,14.0,266.0,466.83,381.37
2016,2,12,9,30,391.0,147.0,0.8,14.0,308.0,545.94,440.21
2016,2,12,9,45,430.5,154.0,0.8,14.5,346.5,594.94,474.66
2016,2,12,10,0,470.0,161.0,0.8,15.0,385.0,643.42,508.15
2016,2,12,10,15,470.5,174.0,0.85,15.0,410.5,662.44,520.54
2016,2,12,10,30,471.0,187.0,0.9,15.0,436.0,679.13,531.57
2016,2,12,10,45,461.5,200.0,0.95,15.5,453.0,684.2,533.2
2016,2,12,11,0,452.0,213.0,1.0,16.0,470.0,686.85,533.3
2016,2,12,11,15,648.0,157.0,1.05,16.0,538.5,804.37,618.65
2016,2,12,11,30,844.0,101.0,1.1,16.0,607.0,903.12,684.39
2016,2,12,11,45,690.0,154.0,1.15,16.0,572.5,817.99,625.59
2016,2,12,12,0,536.0,207.0,1.2,16.0,538.0,719.45,556.23
2016,2,12,12,15,691.5,155.5,1.2,16.0,583.5,787.53,607.03
2016,2,12,12,30,847.0,104.0,1.2,16.0,629.0,834.27,638.43
2016,2,12,12,45,651.5,168.5,1.3,16.5,570.5,724.46,560.64
2016,2,12,13,0,456.0,233.0,1.4,17.0,512.0,610.86,475.91
2016,2,12,13,15,464.5,225.0,1.45,17.0,504.0,587.77,460.28
2016,2,12,13,30,473.0,217.0,1.5,17.0,496.0,562.57,441.92
2016,2,12,13,45,505.0,198.5,1.55,17.0,487.0,540.15,425.65
2016,2,12,14,0,537.0,180.0,1.6,17.0,478.0,513.74,405.71
2016,2,12,14,15,608.5,148.5,1.6,17.0,470.5,496.63,392.0
2016,2,12,14,30,680.0,117.0,1.6,17.0,463.0,467.03,367.54
2016,2,12,14,45,476.5,151.5,1.6,17.0,386.0,364.95,286.71
2016,2,12,15,0,273.0,186.0,1.6,17.0,309.0,281.81,221.24
2016,2,12,15,15,363.0,155.0,1.55,16.5,303.0,264.78,204.67
2016,2,12,15,30,453.0,124.0,1.5,16.0,297.0,239.77,179.33
2016,2,12,15,45,418.0,115.0,1.45,16.0,260.0,193.06,139.21
2016,2,12,16,0,383.0,106.0,1.4,16.0,223.0,150.23,103.62
2016,2,12,16,15,349.0,92.0,1.45,15.5,185.0,107.5,71.0
2016,2,12,16,30,315.0,78.0,1.5,15.0,147.0,69.05,46.92
2016,2,12,16,45,263.0,62.5,1.55,14.5,110.5,47.4,36.12
2016,2,12,17,0,211.0,47.0,1.6,14.0,74.0,36.22,25.66
2016,2,12,17,15,105.5,31.0,1.6,14.0,44.5,24.92,13.11
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.0,2.0,9.5,25.0,104.96,0.0
2016,2,13,7,30,349.0,24.0,2.0,10.0,50.0,268.17,175.33
2016,2,13,7,45,462.5,32.0,2.0,10.5,94.0,368.65,299.16
2016,2,13,8,0,576.0,40.0,2.0,11.0,138.0,468.17,387.54
2016,2,13,8,15,640.0,45.5,1.85,11.5,185.5,544.37,450.1
2016,2,13,8,30,704.0,51.0,1.7,12.0,233.0,623.16,511.02
2016,2,13,8,45,419.5,95.5,1.6,12.5,210.0,478.49,396.64
2016,2,13,9,0,135.0,140.0,1.5,13.0,187.0,282.92,234.35
2016,2,13,9,15,490.0,102.0,1.5,13.5,300.5,566.04,465.82
2016,2,13,9,30,845.0,64.0,1.5,14.0,414.0,839.07,662.41
2016,2,13,9,45,871.0,64.0,1.5,15.0,454.0,868.02,675.51
2016,2,13,10,0,897.0,64.0,1.5,16.0,494.0,903.1,695.4
2016,2,13,10,15,910.5,65.5,1.45,16.0,527.0,925.9,708.4
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,945.24,719.11
2016,2,13,10,45,936.5,67.0,1.4,16.5,586.0,958.03,724.9
2016,2,13,11,0,949.0,67.0,1.4,17.0,612.0,967.0,728.32
2016,2,13,11,15,954.5,68.0,1.45,17.0,630.5,966.85,728.03
2016,2,13,11,30,960.0,69.0,1.5,17.0,649.0,962.68,725.33
2016,2,13,11,45,964.0,68.5,1.6,17.5,659.0,951.28,717.37
2016,2,13,12,0,968.0,68.0,1.7,18.0,669.0,935.92,706.9
2016,2,13,12,15,968.0,68.5,1.7,18.0,671.5,914.4,692.43
2016,2,13,12,30,968.0,69.0,1.7,18.0,674.0,889.16,675.57
2016,2,13,12,45,957.0,73.0,1.75,18.0,666.5,855.53,653.59
2016,2,13,13,0,946.0,77.0,1.8,18.0,659.0,818.97,629.48
2016,2,13,13,15,940.5,76.0,2.0,18.0,645.0,778.18,603.47
2016,2,13,13,30,935.0,75.0,2.2,18.0,631.0,734.72,574.89
2016,2,13,13,45,922.5,75.5,2.45,18.0,608.0,685.86,540.13
2016,2,13,14,0,910.0,76.0,2.7,18.0,585.0,635.31,502.17
2016,2,13,14,15,897.5,75.0,2.75,17.5,556.0,581.8,460.69
2016,2,13,14,30,885.0,74.0,2.8,17.0,527.0,527.2,416.88
2016,2,13,14,45,865.5,72.5,2.85,17.0,491.5,468.13,367.33
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,408.99,316.2
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,347.77,262.39
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,287.95,208.67
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,226.7,154.4
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,169.44,105.42
2016,2,13,16,15,667.5,57.0,2.4,14.5,237.0,112.71,62.62
2016,2,13,16,30,616.0,52.0,2.4,14.0,190.0,58.82,32.39
2016,2,13,16,45,529.0,45.0,2.45,13.5,143.5,35.15,25.51
2016,2,13,17,0,442.0,38.0,2.5,13.0,97.0,30.48,20.88
2016,2,13,17,15,302.0,27.0,2.5,12.5,59.5,21.98,11.49
2016,2,13,17,30,162.0,16.0,2.5,12.0,22.0,14.55,0.0
2016,2,13,17,45,81.0,8.0,2.5,12.0,11.0,7.28,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,104.17,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,268.22,183.81
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,360.44,292.29
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,452.86,374.41
2016,2,14,8,15,610.5,46.5,2.35,13.5,182.5,525.7,434.6
2016,2,14,8,30,671.0,52.0,2.2,14.0,228.0,600.93,493.32
2016,2,14,8,45,599.0,73.5,2.05,14.5,252.5,599.45,490.66
2016,2,14,9,0,527.0,95.0,1.9,15.0,277.0,584.24,477.14
2016,2,14,9,15,372.0,135.5,1.9,15.5,272.0,509.92,416.26
2016,2,14,9,30,217.0,176.0,1.9,16.0,267.0,398.87,325.45
2016,2,14,9,45,308.0,178.5,1.95,16.5,320.5,500.03,405.34
2016,2,14,10,0,399.0,181.0,2.0,17.0,374.0,604.74,483.83
2016,2,14,10,15,627.5,129.0,2.1,17.5,455.0,762.57,600.41
2016,2,14,10,30,856.0,77.0,2.2,18.0,536.0,897.47,692.54
2016,2,14,10,45,712.0,128.0,2.3,18.5,522.0,842.14,651.16
2016,2,14,11,0,568.0,179.0,2.4,19.0,508.0,756.79,589.81
2016,2,14,11,15,493.0,210.5,2.4,19.0,502.0,718.01,559.81
2016,2,14,11,30,418.0,242.0,2.4,19.0,496.0,676.47,527.32
2016,2,14,11,45,656.0,163.0,2.4,19.5,570.0,800.39,619.52
2016,2,14,12,0,894.0,84.0,2.4,20.0,644.0,892.13,680.7
2016,2,14,12,15,896.5,84.0,2.4,20.0,647.5,873.46,666.8
2016,2,14,12,30,899.0,84.0,2.4,20.0,651.0,851.24,651.59
2016,2,14,12,45,729.5,141.5,2.45,20.0,599.0,760.91,588.89
2016,2,14,13,0,560.0,199.0,2.5,20.0,547.0,657.33,512.32
2016,2,14,13,15,724.5,141.0,2.5,20.0,581.0,699.17,545.85
2016,2,14,13,30,889.0,83.0,2.5,20.0,615.0,713.28,557.47
2016,2,14,13,45,671.5,146.0,2.5,20.0,540.0,602.53,472.22
2016,2,14,14,0,454.0,209.0,2.5,20.0,465.0,493.33,387.55
2016,2,14,14,15,647.5,145.5,2.5,20.0,490.5,517.32,406.44
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,515.63,402.98
2016,2,14,14,45,563.5,135.0,2.5,20.0,418.0,393.56,306.74
2016,2,14,15,0,286.0,188.0,2.5,20.0,320.0,289.23,225.32
2016,2,14,15,15,194.0,176.5,2.45,19.5,262.5,224.79,174.64
2016,2,14,15,30,102.0,165.0,2.4,19.0,205.0,174.35,135.61
2016,2,14,15,45,95.0,146.5,2.35,18.5,180.5,147.0,113.22
2016,2,14,16,0,88.0,128.0,2.3,18.0,156.0,122.25,92.97
2016,2,14,16,15,79.0,108.5,2.25,17.5,130.5,97.68,73.33
2016,2,14,16,30,70.0,89.0,2.2,17.0,105.0,74.6,55.8
2016,2,14,16,45,57.5,69.0,2.2,16.5,80.0,56.19,43.55
2016,2,14,17,0,45.0,49.0,2.2,16.0,55.0,40.72,29.45
2016,2,14,17,15,22.5,31.0,2.25,15.5,34.0,26.32,15.12
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,11.45,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,5.91,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,121.82,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,300.38,211.45
2016,2,15,7,45,510.5,31.5,1.75,15.5,103.5,393.48,314.92
2016,2,15,8,0,612.0,39.0,1.8,16.0,148.0,494.02,400.64
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.0,567.13,460.48
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,642.45,519.31
2016,2,15,8,45,767.5,52.0,2.0,16.5,290.5,700.81,562.4
2016,2,15,9,0,806.0,55.0,2.1,17.0,337.0,758.82,603.67
2016,2,15,9,15,831.5,57.5,2.15,17.0,380.0,795.83,629.33
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,839.06,659.02
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.0,872.45,679.92
2016,2,15,10,0,894.0,63.0,2.3,18.0,499.0,903.03,698.65
2016,2,15,10,15,906.0,64.5,2.3,18.5,531.0,924.54,710.45
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,942.55,719.91
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.5,952.98,724.27
2016,2,15,11,0,935.0,68.0,2.3,20.0,614.0,959.58,726.22
2016,2,15,11,15,940.5,68.5,2.3,20.0,632.0,958.86,724.81
2016,2,15,11,30,946.0,69.0,2.3,20.0,650.0,954.18,720.99
2016,2,15,11,45,948.5,69.5,2.3,20.0,660.0,942.82,712.87
2016,2,15,12,0,951.0,70.0,2.3,20.0,670.0,927.57,702.32
2016,2,15,12,15,951.5,70.5,2.3,20.0,672.0,906.74,688.15
2016,2,15,12,30,952.0,71.0,2.3,20.0,674.0,882.22,671.57
2016,2,15,12,45,941.5,74.5,2.3,20.5,667.0,848.69,647.61
2016,2,15,13,0,931.0,78.0,2.3,21.0,660.0,812.26,621.72
2016,2,15,13,15,926.5,77.5,2.25,21.0,646.5,773.17,594.72
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,731.35,565.66
2016,2,15,13,45,912.5,76.5,2.2,21.0,611.0,683.73,530.92
2016,2,15,14,0,903.0,76.0,2.2,21.0,589.0,634.22,493.31
2016,2,15,14,15,892.0,74.5,2.1,20.5,560.5,581.2,452.49
2016,2,15,14,30,881.0,73.0,2.0,20.0,532.0,526.97,409.47
2016,2,15,14,45,864.0,71.5,1.95,20.0,497.0,469.08,361.72
2016,2,15,15,0,847.0,70.0,1.9,20.0,462.0,410.76,312.21
2016,2,15,15,15,752.5,78.5,1.75,19.5,404.5,335.81,250.25
2016,2,15,15,30,658.0,87.0,1.6,19.0,347.0,268.06,193.89
2016,2,15,15,45,698.5,73.0,1.45,19.0,320.5,221.17,149.76
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,171.38,104.21
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,114.13,61.44
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,62.37,33.54
2016,2,15,16,45,574.5,43.5,1.3,17.5,153.5,36.86,26.63
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,29.47,19.78
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,21.83,11.82
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,13.98,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,7.73,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,119.3,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,303.68,222.05
2016,2,16,7,45,494.5,34.0,1.9,13.5,105.5,386.89,313.32
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,486.45,398.66
2016,2,16,8,15,653.0,47.0,1.75,14.5,198.0,559.64,457.17
2016,2,16,8,30,712.0,52.0,1.6,15.0,246.0,634.97,513.9
2016,2,16,8,45,751.0,56.0,1.5,15.5,292.5,694.71,556.27
2016,2,16,9,0,790.0,60.0,1.4,16.0,339.0,754.16,596.36
2016,2,16,9,15,816.0,62.5,1.4,16.5,382.0,799.72,625.98
2016,2,16,9,30,842.0,65.0,1.4,17.0,425.0,843.37,653.49
2016,2,16,9,45,859.0,67.5,1.45,17.5,463.5,867.75,667.77
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,897.99,686.08
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.0,920.12,699.99
2016,2,16,10,30,902.0,73.0,1.6,18.0,566.0,938.84,711.71
2016,2,16,10,45,676.0,148.0,1.65,18.5,527.0,835.07,639.1
2016,2,16,11,0,450.0,223.0,1.7,19.0,488.0,699.73,540.49
2016,2,16,11,15,691.0,150.0,1.7,19.0,571.0,841.98,644.18
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,953.28,717.29
2016,2,16,11,45,935.0,78.0,1.75,19.5,664.0,943.01,707.9
2016,2,16,12,0,938.0,79.0,1.8,20.0,674.0,928.86,697.53
2016,2,16,12,15,938.5,79.0,1.8,20.0,676.5,907.54,683.23
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,882.58,666.61
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,852.13,646.84
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,818.34,624.7
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.0,778.95,598.48
2016,2,16,13,30,929.0,76.0,2.0,20.0,640.0,736.81,570.06
2016,2,16,13,45,922.0,74.5,2.05,20.5,619.0,689.38,535.05
2016,2,16,14,0,915.0,73.0,2.1,21.0,598.0,639.86,496.9
2016,2,16,14,15,904.0,72.0,2.1,20.5,569.0,586.74,456.57
2016,2,16,14,30,893.0,71.0,2.1,20.0,540.0,532.38,413.86
2016,2,16,14,45,827.5,77.0,2.1,20.0,489.5,459.51,355.15
2016,2,16,15,0,762.0,83.0,2.1,20.0,439.0,390.77,298.44
2016,2,16,15,15,611.0,106.5,1.95,19.5,376.0,313.15,235.77
2016,2,16,15,30,460.0,130.0,1.8,19.0,313.0,248.89,184.65
2016,2,16,15,45,438.0,118.0,1.7,19.0,276.5,201.68,144.1
2016,2,16,16,0,416.0,106.0,1.6,19.0,240.0,156.9,106.53
2016,2,16,16,15,392.0,91.5,1.5,18.0,202.0,112.51,72.49
2016,2,16,16,30,368.0,77.0,1.4,17.0,164.0,71.22,46.63
2016,2,16,16,45,320.0,62.5,1.35,16.5,126.0,47.24,35.86
2016,2,16,17,0,272.0,48.0,1.3,16.0,88.0,36.88,26.32
2016,2,16,17,15,136.0,35.5,1.25,15.5,55.5,28.46,17.56
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,19.36,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,10.46,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,5.5,15.5,3.75,15.0,16.0,19.08,0.0
2016,2,17,7,30,11.0,31.0,3.6,15.0,32.0,43.87,28.04
2016,2,17,7,45,33.0,50.5,3.5,15.5,56.0,82.09,62.94
2016,2,17,8,0,55.0,70.0,3.4,16.0,80.0,120.44,96.64
2016,2,17,8,15,68.5,90.5,3.5,16.0,106.5,155.16,126.92
2016,2,17,8,30,82.0,111.0,3.6,16.0,133.0,190.23,157.0
2016,2,17,8,45,91.5,130.0,3.7,16.0,159.0,234.53,193.92
2016,2,17,9,0,101.0,149.0,3.8,16.0,185.0,265.65,219.48
2016,2,17,9,15,319.0,139.0,4.0,16.0,273.0,452.68,376.3
2016,2,17,9,30,537.0,129.0,4.2,16.0,361.0,655.07,536.82
2016,2,17,9,45,438.0,165.0,4.45,16.5,365.0,618.89,504.75
2016,2,17,10,0,339.0,201.0,4.7,17.0,369.0,558.86,454.93
2016,2,17,10,15,208.0,222.5,4.75,17.0,328.0,446.93,363.65
2016,2,17,10,30,77.0,244.0,4.8,17.0,287.0,331.8,267.9
2016,2,17,10,45,96.0,259.5,4.9,17.0,315.0,364.88,294.65
2016,2,17,11,0,115.0,275.0,5.0,17.0,343.0,397.5,320.49
2016,2,17,11,15,301.5,251.5,4.95,17.0,438.0,572.89,461.76
2016,2,17,11,30,488.0,228.0,4.9,17.0,533.0,727.66,581.75
2016,2,17,11,45,393.0,259.0,4.9,17.0,507.0,649.86,519.65
2016,2,17,12,0,298.0,290.0,4.9,17.0,481.0,589.84,471.19
2016,2,17,12,15,259.0,297.5,4.9,16.5,463.5,553.66,443.26
2016,2,17,12,30,220.0,305.0,4.9,16.0,446.0,504.1,404.88
2016,2,17,12,45,278.0,291.5,4.9,16.0,469.0,539.3,433.42
2016,2,17,13,0,336.0,278.0,4.9,16.0,492.0,556.35,447.57
2016,2,17,13,15,264.5,283.0,4.9,16.0,449.0,492.0,395.96
2016,2,17,13,30,193.0,288.0,4.9,16.0,406.0,422.04,339.92
2016,2,17,13,45,188.0,280.0,4.95,16.0,392.0,398.73,321.59
2016,2,17,14,0,183.0,272.0,5.0,16.0,378.0,375.46,302.98
2016,2,17,14,15,91.5,140.5,4.9,16.0,193.5,185.56,149.44
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,7.93,1.04
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,7.49,0.69
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,7.04,0.32
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,32.63,22.14
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,58.33,44.09
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,51.22,38.13
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,44.12,32.13
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,37.03,26.13
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,29.95,20.04
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,22.88,14.69
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,15.82,8.2
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,9.66,2.35
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.5,3.95,11.0,27.0,75.23,0.0
2016,2,18,7,30,137.0,41.0,4.0,11.0,54.0,160.22,121.84
2016,2,18,7,45,243.0,56.0,4.1,11.5,96.0,261.06,215.48
2016,2,18,8,0,349.0,71.0,4.2,12.0,138.0,361.29,303.52
2016,2,18,8,15,419.5,81.5,4.25,12.0,183.5,437.94,370.28
2016,2,18,8,30,490.0,92.0,4.3,12.0,229.0,519.08,438.67
2016,2,18,8,45,246.0,109.0,4.35,12.5,177.5,343.2,290.71
2016,2,18,9,0,2.0,126.0,4.4,13.0,126.0,124.86,100.9
2016,2,18,9,15,175.0,146.5,4.4,13.0,223.0,322.7,271.91
2016,2,18,9,30,348.0,167.0,4.4,13.0,320.0,519.08,433.47
2016,2,18,9,45,515.0,151.0,4.45,13.5,398.5,671.99,554.13
2016,2,18,10,0,682.0,135.0,4.5,14.0,477.0,819.36,663.48
2016,2,18,10,15,700.5,138.0,4.45,14.0,509.0,846.22,680.79
2016,2,18,10,30,719.0,141.0,4.4,14.0,541.0,870.19,696.65
2016,2,18,10,45,564.0,189.5,4.4,14.0,512.0,773.28,623.1
2016,2,18,11,0,409.0,238.0,4.4,14.0,483.0,662.88,535.83
2016,2,18,11,15,377.5,254.5,4.35,14.0,485.5,647.29,522.57
2016,2,18,11,30,346.0,271.0,4.3,14.0,488.0,630.11,507.68
2016,2,18,11,45,336.0,283.0,4.3,14.0,496.5,626.05,503.67
2016,2,18,12,0,326.0,295.0,4.3,14.0,505.0,620.52,498.55
2016,2,18,12,15,244.0,302.5,4.25,14.0,460.0,531.47,428.08
2016,2,18,12,30,162.0,310.0,4.2,14.0,415.0,460.82,371.07
2016,2,18,12,45,231.0,298.5,4.2,14.0,447.0,495.79,400.31
2016,2,18,13,0,300.0,287.0,4.2,14.0,479.0,538.1,434.14
2016,2,18,13,15,309.0,279.0,4.1,14.0,473.0,520.97,420.44
2016,2,18,13,30,318.0,271.0,4.0,14.0,467.0,502.3,405.79
2016,2,18,13,45,311.0,262.0,3.95,14.0,448.5,470.52,380.58
2016,2,18,14,0,304.0,253.0,3.9,14.0,430.0,438.63,355.05
2016,2,18,14,15,214.5,247.5,3.8,14.0,369.5,357.04,289.09
2016,2,18,14,30,125.0,242.0,3.7,14.0,309.0,291.53,235.73
2016,2,18,14,45,275.0,207.0,3.6,14.0,341.5,322.26,259.95
2016,2,18,15,0,425.0,172.0,3.5,14.0,374.0,335.39,267.16
2016,2,18,15,15,547.5,130.0,3.35,13.5,367.0,311.1,242.41
2016,2,18,15,30,670.0,88.0,3.2,13.0,360.0,274.42,204.79
2016,2,18,15,45,616.0,90.5,3.05,13.0,319.0,220.51,156.86
2016,2,18,16,0,562.0,93.0,2.9,13.0,278.0,172.4,115.85
2016,2,18,16,15,550.0,80.5,2.7,12.5,238.5,121.56,75.08
2016,2,18,16,30,538.0,68.0,2.5,12.0,199.0,72.16,44.3
2016,2,18,16,45,463.5,58.5,2.3,12.0,154.0,45.87,35.39
2016,2,18,17,0,389.0,49.0,2.1,12.0,109.0,39.51,29.21
2016,2,18,17,15,267.0,36.0,2.05,11.5,70.0,28.1,18.08
2016,2,18,17,30,145.0,23.0,2.0,11.0,31.0,18.15,0.0
2016,2,18,17,45,72.5,11.5,1.95,11.0,15.5,10.46,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,123.5,17.0,3.7,11.0,29.5,108.47,0.0
2016,2,19,7,30,247.0,34.0,3.9,11.0,59.0,224.6,175.4
2016,2,19,7,45,313.5,48.0,4.1,11.5,98.0,294.52,244.41
2016,2,19,8,0,380.0,62.0,4.3,12.0,137.0,370.26,312.0
2016,2,19,8,15,428.0,74.0,4.45,12.5,179.0,434.36,367.65
2016,2,19,8,30,476.0,86.0,4.6,13.0,221.0,501.0,423.41
2016,2,19,8,45,510.5,93.0,4.75,13.5,261.0,558.2,469.33
2016,2,19,9,0,545.0,100.0,4.9,14.0,301.0,610.98,510.16
2016,2,19,9,15,382.5,143.5,4.9,14.0,292.5,531.84,443.57
2016,2,19,9,30,220.0,187.0,4.9,14.0,284.0,415.37,345.6
2016,2,19,9,45,351.5,180.0,4.9,14.0,351.0,542.48,450.07
2016,2,19,10,0,483.0,173.0,4.9,14.0,418.0,675.96,555.37
2016,2,19,10,15,245.5,182.0,4.75,13.5,307.0,449.62,371.75
2016,2,19,10,30,8.0,191.0,4.6,13.0,196.0,188.73,152.52
2016,2,19,10,45,4.0,142.5,4.5,13.0,145.0,134.09,107.32
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,83.41,64.78
2016,2,19,11,15,0.0,121.5,4.25,13.0,121.5,109.28,86.33
2016,2,19,11,30,0.0,149.0,4.1,13.0,149.0,135.51,107.95
2016,2,19,11,45,7.5,190.5,4.0,13.0,195.0,182.62,146.88
2016,2,19,12,0,15.0,232.0,3.9,13.0,241.0,230.02,185.53
2016,2,19,12,15,7.5,180.5,3.8,13.0,185.0,171.47,137.44
2016,2,19,12,30,0.0,129.0,3.7,13.0,129.0,115.71,91.31
2016,2,19,12,45,31.5,207.5,3.65,13.0,228.0,225.33,182.39
2016,2,19,13,0,63.0,286.0,3.6,13.0,327.0,328.54,265.71
2016,2,19,13,15,31.5,186.5,3.45,13.0,207.0,199.68,161.11
2016,2,19,13,30,0.0,87.0,3.3,13.0,87.0,77.11,59.34
2016,2,19,13,45,13.0,158.0,3.2,13.0,165.5,150.35,120.73
2016,2,19,14,0,26.0,229.0,3.1,13.0,244.0,223.29,180.59
2016,2,19,14,15,13.0,180.5,2.95,12.5,188.0,169.06,136.31
2016,2,19,14,30,0.0,132.0,2.8,12.0,132.0,117.36,93.76
2016,2,19,14,45,5.0,151.5,2.65,12.0,154.0,136.8,110.27
2016,2,19,15,0,10.0,171.0,2.5,12.0,176.0,155.17,125.69
2016,2,19,15,15,16.0,163.5,2.4,11.5,170.5,149.11,120.89
2016,2,19,15,30,22.0,156.0,2.3,11.0,165.0,142.2,115.25
2016,2,19,15,45,17.0,139.5,2.2,11.0,146.0,124.43,100.49
2016,2,19,16,0,12.0,123.0,2.1,11.0,127.0,107.4,86.32
2016,2,19,16,15,6.5,105.0,2.0,10.5,107.0,89.91,71.83
2016,2,19,16,30,1.0,87.0,1.9,10.0,87.0,73.32,57.85
2016,2,19,16,45,0.5,67.0,1.8,10.0,67.0,56.63,45.36
2016,2,19,17,0,0.0,47.0,1.7,10.0,47.0,40.4,30.31
2016,2,19,17,15,0.0,30.5,1.65,9.5,30.5,26.61,17.16
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,12.32,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,6.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.0,18.5,2.15,6.5,26.0,71.76,10.67
2016,2,20,7,30,138.0,37.0,2.1,7.0,52.0,149.87,118.57
2016,2,20,7,45,174.0,56.5,2.1,7.5,85.0,203.62,170.2
2016,2,20,8,0,210.0,76.0,2.1,8.0,118.0,259.18,220.01
2016,2,20,8,15,235.0,94.0,2.05,8.5,153.0,306.39,261.08
2016,2,20,8,30,260.0,112.0,2.0,9.0,188.0,354.71,301.58
2016,2,20,8,45,282.0,126.5,2.0,9.5,221.5,396.52,335.53
2016,2,20,9,0,304.0,141.0,2.0,10.0,255.0,438.87,368.88
2016,2,20,9,15,379.0,146.0,1.9,10.5,304.5,532.51,442.17
2016,2,20,9,30,454.0,151.0,1.8,11.0,354.0,611.99,501.83
2016,2,20,9,45,637.5,123.0,1.75,11.5,434.5,759.01,609.81
2016,2,20,10,0,821.0,95.0,1.7,12.0,515.0,896.17,703.24
2016,2,20,10,15,835.0,97.5,1.6,12.0,547.0,919.96,715.38
2016,2,20,10,30,849.0,100.0,1.5,12.0,579.0,940.37,726.37
2016,2,20,10,45,702.0,147.0,1.4,12.5,555.0,864.26,669.87
2016,2,20,11,0,555.0,194.0,1.3,13.0,531.0,768.64,599.82
2016,2,20,11,15,569.5,195.5,1.15,13.0,550.0,777.85,605.06
2016,2,20,11,30,584.0,197.0,1.0,13.0,569.0,784.27,606.94
2016,2,20,11,45,486.5,235.5,0.9,13.0,548.5,726.66,561.95
2016,2,20,12,0,389.0,274.0,0.8,13.0,528.0,653.76,506.99
2016,2,20,12,15,381.0,277.0,0.75,13.0,527.0,637.59,495.17
2016,2,20,12,30,373.0,280.0,0.7,13.0,526.0,620.15,481.78
2016,2,20,12,45,366.0,279.0,0.7,13.5,519.0,598.11,464.89
2016,2,20,13,0,359.0,278.0,0.7,14.0,512.0,575.13,447.33
2016,2,20,13,15,628.0,185.5,0.7,14.0,583.5,679.79,527.43
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,738.7,570.95
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,692.29,536.12
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,643.89,499.95
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,592.62,462.25
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,537.56,420.2
2016,2,20,14,45,848.0,83.5,0.95,14.0,520.5,479.69,373.54
2016,2,20,15,0,836.0,80.0,1.0,14.0,486.0,421.4,324.72
2016,2,20,15,15,712.0,94.5,1.0,14.0,420.0,339.41,257.55
2016,2,20,15,30,588.0,109.0,1.0,14.0,354.0,271.19,201.44
2016,2,20,15,45,665.5,87.0,1.05,14.0,335.0,229.56,160.61
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,180.91,113.91
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,122.58,69.03
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,69.55,38.76
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,36.96,27.46
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,32.36,23.04
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,24.88,15.67
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,17.18,2.9
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,163.22,57.49
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,332.46,266.04
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,422.6,350.34
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,513.76,428.52
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,587.55,487.9
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,663.17,545.79
2016,2,21,8,45,767.0,62.5,2.0,11.5,321.5,724.28,590.17
2016,2,21,9,0,807.0,66.0,2.0,12.0,370.0,785.0,632.59
2016,2,21,9,15,832.5,68.5,1.95,12.5,414.0,831.0,662.46
2016,2,21,9,30,858.0,71.0,1.9,13.0,458.0,874.94,690.06
2016,2,21,9,45,877.5,73.0,1.9,13.5,498.0,901.25,705.19
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,933.55,724.45
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,955.51,737.07
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,973.93,747.33
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,984.69,751.09
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,991.56,752.42
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.0,991.15,750.46
2016,2,21,11,30,951.0,82.0,1.6,15.0,692.0,986.72,746.08
2016,2,21,11,45,953.0,82.5,1.6,15.5,702.5,974.44,736.06
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,958.23,723.71
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,936.82,710.08
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,911.68,693.98
2016,2,21,12,45,951.5,84.5,1.8,16.0,710.0,878.8,673.15
2016,2,21,13,0,947.0,85.0,1.9,16.0,703.0,842.72,649.91
2016,2,21,13,15,942.0,84.5,1.95,16.0,688.5,802.16,622.76
2016,2,21,13,30,937.0,84.0,2.0,16.0,674.0,758.84,593.37
2016,2,21,13,45,926.0,84.0,2.15,16.0,651.0,709.5,558.6
2016,2,21,14,0,915.0,84.0,2.3,16.0,628.0,658.34,520.32
2016,2,21,14,15,903.0,82.5,2.4,15.5,598.5,603.54,478.63
2016,2,21,14,30,891.0,81.0,2.5,15.0,569.0,547.6,434.42
2016,2,21,14,45,872.5,79.5,2.6,15.0,532.5,488.01,384.91
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,427.65,333.13
2016,2,21,15,15,734.0,91.0,2.7,14.5,429.0,344.44,263.91
2016,2,21,15,30,614.0,104.0,2.7,14.0,362.0,274.61,205.49
2016,2,21,15,45,578.0,100.0,2.7,14.0,321.5,221.78,158.73
2016,2,21,16,0,542.0,96.0,2.7,14.0,281.0,172.83,116.63
2016,2,21,16,15,509.0,85.0,2.7,13.5,238.5,122.26,76.93
2016,2,21,16,30,476.0,74.0,2.7,13.0,196.0,75.81,48.08
2016,2,21,16,45,495.0,58.5,2.7,12.5,161.5,45.4,34.98
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,33.94,24.45
2016,2,21,17,15,394.5,33.0,2.65,11.5,84.0,26.53,17.18
2016,2,21,17,30,275.0,23.0,2.6,11.0,41.0,18.92,5.28
2016,2,21,17,45,137.5,11.5,2.6,11.0,20.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
