Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,174.76,82.5
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,347.76,279.47
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,435.45,360.33
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,529.05,439.29
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,601.17,496.74
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,674.99,552.69
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,732.46,594.29
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,789.2,633.96
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,834.95,664.03
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,869.73,685.61
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,903.45,706.62
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,934.2,725.31
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,956.66,739.0
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,975.59,750.36
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,986.66,755.07
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,993.81,757.33
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,993.23,755.4
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,988.63,751.02
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,977.36,741.57
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,962.12,729.71
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,940.49,715.08
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,915.09,698.02
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,882.53,675.32
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,846.8,650.43
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,806.74,623.2
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,763.82,593.76
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,664.44,520.11
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,570.68,448.58
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,571.22,449.25
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,555.91,435.65
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,458.99,358.39
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,375.27,291.17
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,328.56,250.46
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,278.33,205.23
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,224.73,158.28
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,175.18,116.19
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,123.97,76.54
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,76.88,47.85
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,49.82,38.64
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,43.26,32.48
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,30.7,20.71
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,20.58,7.43
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,11.37,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,183.25,102.11
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,349.64,280.78
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,438.92,361.13
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,535.0,441.4
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,601.91,495.45
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,677.12,553.67
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,738.01,597.95
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,798.36,640.45
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,844.92,672.14
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,889.34,701.74
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,924.95,723.34
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,948.16,736.11
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,970.16,746.27
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,988.57,753.75
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,999.56,756.84
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,1006.6,757.41
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,1005.42,754.89
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,1000.2,749.99
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,987.62,739.09
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,971.1,725.89
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,948.46,709.42
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,922.1,690.68
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,888.72,667.71
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,852.19,642.69
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,811.46,614.6
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,767.98,584.56
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,718.94,549.79
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,667.96,512.06
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,612.66,470.27
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,557.21,427.1
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,461.19,353.13
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,378.58,288.64
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,351.02,261.8
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,312.35,223.38
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,249.01,168.67
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,189.28,118.46
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,127.22,71.51
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,73.62,40.96
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,43.6,32.9
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,39.74,29.2
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,31.2,21.07
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,22.4,9.56
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,12.28,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,47.93,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,180.5,111.75
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,295.75,238.74
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,384.68,317.74
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,480.79,398.53
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,552.19,455.74
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,625.87,511.83
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,687.44,555.92
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,744.19,594.89
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,659.08,528.61
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,545.44,438.62
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,737.8,582.5
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,904.66,693.91
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,927.53,704.8
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,946.99,715.3
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,958.09,719.89
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,955.8,715.9
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,955.91,712.95
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,952.23,707.65
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,940.46,698.23
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,924.99,686.67
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,903.99,672.09
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,879.49,655.37
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,848.42,634.4
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,814.34,611.49
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,775.59,585.41
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,734.27,557.49
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,691.07,527.09
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,641.67,491.2
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,588.12,451.32
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,533.57,409.4
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,475.95,363.08
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,418.41,315.4
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,358.37,265.55
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,299.68,215.33
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,239.76,163.49
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,179.86,112.89
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,123.03,69.78
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,71.53,39.96
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,41.66,31.21
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,36.89,26.74
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,28.76,19.06
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,20.37,8.94
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,42.32,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,169.83,112.4
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,276.56,222.77
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,358.42,294.42
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,446.14,367.35
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,517.81,424.04
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,591.75,478.7
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,652.17,521.3
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,712.69,562.48
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,759.18,592.34
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,804.14,620.51
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,787.48,605.79
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,764.11,587.38
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,845.76,641.14
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,919.07,686.35
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,836.02,628.71
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,734.53,555.91
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,763.79,577.17
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,789.84,594.41
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,784.27,587.93
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,776.03,580.14
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,835.86,620.78
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,874.31,644.27
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,846.71,624.9
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,809.63,600.27
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,777.22,578.79
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,736.18,551.38
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,688.72,516.71
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,639.67,480.23
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,586.8,442.62
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,532.97,402.92
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,475.2,358.11
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,417.98,312.19
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,358.58,264.24
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,298.32,213.89
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,239.17,163.52
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,183.17,116.54
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,127.1,74.18
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,76.44,44.62
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,45.66,34.74
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,39.35,28.93
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,30.87,20.94
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,22.1,10.82
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,57.02,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,189.71,132.68
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,297.42,240.72
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,381.45,314.17
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,471.6,389.27
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,400.88,331.82
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,290.09,240.19
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,327.54,270.84
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,365.41,300.32
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,499.85,407.6
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,643.9,516.57
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,495.45,397.82
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,321.63,257.33
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,530.49,423.93
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,725.23,568.34
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,713.38,554.76
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,682.41,530.1
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,746.51,577.03
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,790.48,608.59
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,752.58,579.56
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,713.05,550.02
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,729.75,564.06
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,741.28,573.77
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,790.67,612.14
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,817.77,631.82
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,776.93,603.56
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,733.68,573.93
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,616.86,485.18
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,499.92,394.86
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,531.67,421.41
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,529.8,419.51
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,473.09,372.36
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,416.06,323.67
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,356.21,271.77
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,297.8,219.8
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,219.72,158.22
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,165.93,120.38
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,126.64,89.3
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,90.21,64.53
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,64.02,51.49
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,50.71,39.35
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,37.64,27.16
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,24.21,13.14
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,13.64,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,195.95,143.24
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,355.42,290.1
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,438.3,362.62
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,526.99,435.99
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,596.18,489.27
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,662.27,537.63
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,718.29,576.83
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,773.6,614.15
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,818.78,643.13
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,861.94,669.89
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,895.35,687.97
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,925.8,703.62
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,938.12,707.77
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,956.61,716.26
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,897.04,673.35
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,806.69,610.41
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,781.3,592.0
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,753.16,570.86
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,779.25,590.8
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,806.33,610.46
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,732.48,556.55
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,652.38,498.73
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,626.36,480.68
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,599.62,461.39
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,537.68,415.47
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,469.97,365.07
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,463.41,361.14
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,445.19,347.86
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,448.6,351.06
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,448.03,349.84
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,433.64,336.85
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,400.71,307.48
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,357.16,268.85
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,307.04,223.25
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,246.21,169.5
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,187.52,118.76
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,129.27,73.78
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,72.35,39.47
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,40.61,30.61
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,36.64,26.86
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,29.82,20.37
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,22.84,12.45
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,12.73,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.46,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,10.56,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,45.29,29.78
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,77.46,60.13
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,112.6,91.33
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,147.82,122.13
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,178.99,148.72
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,210.36,174.81
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,238.32,197.47
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,266.51,219.8
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,391.27,322.36
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,522.91,425.64
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,427.84,346.55
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,327.71,263.58
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,436.52,350.32
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,528.03,420.28
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,610.21,480.73
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,673.01,525.87
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,748.55,581.03
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,804.01,621.21
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,646.09,503.2
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,494.48,386.77
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,551.22,432.47
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,617.22,482.46
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,434.88,343.38
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,254.66,200.9
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,395.72,314.93
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,512.67,405.0
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,589.83,465.94
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,637.41,502.67
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,556.61,439.12
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,482.01,380.28
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,424.61,334.1
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,373.48,291.72
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,291.65,226.42
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,228.89,177.65
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,190.55,146.11
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,155.42,117.53
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,124.68,93.38
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,96.36,72.89
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,73.61,59.78
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,58.36,46.0
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,42.65,31.55
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,26.51,15.73
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,13.63,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,51.23,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,139.17,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,251.68,196.43
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,363.52,298.78
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,451.66,374.72
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,546.23,451.59
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,609.5,499.49
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,679.73,550.4
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,602.84,490.2
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,495.54,404.16
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,696.49,557.49
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,876.44,680.93
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,763.21,595.47
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,606.84,476.18
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,804.06,621.84
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,970.9,730.92
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,973.11,728.2
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,981.6,731.94
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,980.95,730.59
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,976.4,726.99
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,968.0,719.74
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,955.59,710.08
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,934.04,695.16
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,908.81,678.03
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,877.51,656.48
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,842.93,632.83
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,730.0,554.69
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,612.13,468.09
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,650.71,497.85
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,660.34,504.14
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,606.39,462.46
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,551.27,419.51
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,491.51,372.31
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,431.57,323.56
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,370.09,271.98
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,309.83,220.22
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,248.51,167.25
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,190.13,118.08
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,129.33,72.2
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,76.54,41.82
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,45.03,33.84
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,42.11,31.16
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,34.22,23.88
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,26.08,15.63
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,12.86,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,11.82,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,29.98,2.02
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,172.55,134.48
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,293.79,241.35
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,364.29,302.56
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,439.43,365.32
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,506.64,418.95
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,571.06,467.81
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,633.58,513.42
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,696.61,558.0
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,665.03,533.29
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,633.79,507.27
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,699.48,556.05
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,765.23,602.34
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,887.62,687.68
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,984.2,752.19
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,995.41,756.69
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,1002.75,759.59
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,1001.42,757.79
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,996.07,753.55
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,985.51,746.0
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,970.92,735.94
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,947.98,719.9
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,921.33,701.5
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,888.56,679.41
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,852.51,655.02
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,810.9,627.8
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,766.57,598.34
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,717.86,563.78
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,667.05,525.09
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,611.57,481.62
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,554.92,436.03
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,495.21,386.87
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,435.29,335.93
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,373.28,282.33
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,310.04,226.4
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,217.56,156.57
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,161.26,121.3
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,130.69,85.95
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,73.89,39.37
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,40.87,30.89
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,34.54,25.11
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,28.98,19.83
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,23.31,13.87
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,11.47,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,63.67,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,170.6,65.89
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,276.36,217.59
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,384.73,313.67
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,260.61,215.73
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,71.14,54.91
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,87.73,69.21
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,104.22,82.83
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,128.96,103.21
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,153.87,123.33
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,159.09,127.1
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,164.47,131.02
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,209.61,167.42
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,272.82,217.15
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,342.54,272.06
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,412.36,325.77
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,586.98,458.91
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,741.64,570.69
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,771.19,591.39
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,797.56,611.03
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,780.59,598.62
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,761.52,585.1
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,744.58,573.19
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,725.56,559.75
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,696.24,538.89
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,665.87,517.09
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,634.64,494.62
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,595.06,465.88
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,544.08,427.79
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,494.59,390.22
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,471.97,373.68
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,450.28,356.76
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,388.3,307.14
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,336.52,265.13
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,231.54,182.6
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,148.03,118.05
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,176.24,134.27
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,177.5,125.26
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,134.24,91.82
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,96.35,67.74
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,66.59,53.79
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,54.03,42.36
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,41.58,30.89
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,28.67,18.52
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,14.49,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,10.72,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,22.78,6.56
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,85.75,65.24
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,137.98,112.04
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,180.28,149.03
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,223.42,185.78
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,262.54,218.32
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,302.09,250.26
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,218.71,179.91
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,109.49,86.84
