Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,216.28,176.34
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,317.17,257.22
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,292.96,235.47
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,268.27,214.13
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,238.16,189.73
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,225.72,179.29
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,222.92,176.81
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,220.29,174.45
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,189.43,149.64
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,159.65,125.6
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,161.66,127.27
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,163.65,128.87
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,222.96,176.56
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,282.03,222.91
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,319.72,252.15
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,343.01,270.13
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,332.19,261.54
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,321.3,253.11
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,316.17,249.37
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,310.24,244.93
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,287.41,227.31
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,265.2,210.13
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,222.49,176.57
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,181.51,144.2
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,171.99,136.98
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,161.9,129.02
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,98.51,77.25
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,35.27,24.64
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,30.4,20.58
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,25.53,16.41
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,20.67,12.97
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,15.82,8.52
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,10.97,4.07
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.14,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.07,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,19.05,6.11
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,58.87,43.25
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,95.16,75.6
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,128.66,104.83
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,162.32,133.57
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,194.14,160.39
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,226.35,186.97
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,167.59,136.82
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,101.97,80.43
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,115.85,91.86
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,129.72,103.05
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,91.22,70.83
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,56.63,41.87
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,98.5,76.47
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,142.79,112.46
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,77.59,58.89
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,16.79,8.41
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,63.82,47.51
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,112.11,87.04
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,93.98,72.11
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,76.32,57.62
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,127.54,99.55
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,179.68,141.56
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,131.76,102.83
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,85.25,64.96
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,83.43,63.69
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,81.63,62.39
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,106.32,82.82
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,130.97,103.13
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,284.56,229.47
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,414.45,330.59
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,289.55,230.84
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,183.2,146.08
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,156.24,124.66
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,130.73,104.17
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,81.04,63.05
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,29.97,19.99
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,25.98,16.69
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,22.0,13.32
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,17.59,10.16
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,13.18,6.13
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,9.21,2.48
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.64,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.02,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.06,5.98
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,21.12,12.25
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,29.51,19.58
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,37.92,26.83
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,46.78,34.42
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,55.66,41.92
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,101.04,80.09
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,149.23,119.83
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,84.33,65.48
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,29.12,18.95
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,96.93,75.65
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,171.45,136.7
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,92.35,71.41
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,21.2,12.12
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,114.93,89.86
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,215.9,171.34
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,233.4,185.09
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,250.71,198.79
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,253.4,200.41
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,256.03,202.03
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,131.51,102.46
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,15.04,6.83
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,134.77,105.6
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,258.58,205.12
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,252.04,200.25
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,245.46,195.59
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,159.23,125.98
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,76.25,57.85
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,52.22,38.03
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,28.27,18.08
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,23.39,14.03
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,18.52,9.97
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,12.78,5.17
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,43.86,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,126.42,85.77
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,228.91,185.76
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,330.88,275.72
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,411.15,345.1
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,497.58,417.13
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,571.98,477.33
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,644.61,533.47
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,476.66,396.42
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,282.12,232.14
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,577.82,476.22
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,847.62,679.72
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,497.34,409.57
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,94.79,73.73
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,541.16,446.39
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,953.37,751.05
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,791.18,627.44
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,615.61,489.67
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,634.73,505.04
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,652.12,518.03
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,658.01,521.4
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,661.98,523.45
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,591.63,468.53
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,510.15,404.98
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,462.02,367.61
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,404.64,322.62
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,390.77,312.64
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,376.82,302.4
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,318.75,256.12
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,264.36,212.4
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,301.75,243.55
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,336.72,271.77
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,248.62,200.42
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,172.4,138.52
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,169.82,136.87
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,166.05,133.98
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,118.2,94.48
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,72.28,56.32
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,62.71,48.39
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,53.0,40.19
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,42.36,32.58
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,31.73,22.87
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,22.44,14.3
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.18,5.73
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,47.8,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,142.83,103.2
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,204.74,168.54
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,271.79,229.65
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,326.97,278.42
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,384.12,327.13
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,433.76,368.56
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,483.99,409.31
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,409.93,345.42
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,326.15,272.59
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,219.56,182.7
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,122.09,98.54
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,273.21,226.43
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,437.75,359.04
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,394.91,322.72
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,369.52,300.84
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,378.99,307.39
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,388.14,313.56
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,382.7,308.65
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,377.2,303.81
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,494.04,397.34
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,589.69,471.79
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,610.7,487.53
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,614.05,490.51
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,603.95,483.19
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,592.05,474.51
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,560.12,449.7
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,528.28,424.88
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,428.81,345.79
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,340.22,274.36
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,230.42,185.93
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,125.94,100.03
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,259.72,210.23
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,360.06,287.14
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,348.91,272.1
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,315.61,235.97
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,254.87,181.0
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,196.08,128.99
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,138.38,83.3
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,85.74,51.04
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,51.75,40.94
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,47.06,36.63
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,40.32,30.26
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,33.41,23.38
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,20.02,7.91
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,9.1,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,46.44,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,100.91,73.66
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,152.66,124.54
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,207.07,173.3
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,250.46,211.06
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,294.06,247.65
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,337.16,283.32
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,381.21,318.74
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,466.99,387.36
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,575.46,470.24
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,726.72,584.55
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,871.79,686.38
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,819.68,646.64
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,745.07,590.69
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,871.01,682.16
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,981.58,756.02
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,751.94,590.15
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,483.2,381.68
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,407.05,323.64
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,350.06,278.14
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,266.41,212.25
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,177.57,140.81
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,305.34,244.78
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,422.12,336.24
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,371.51,295.96
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,323.23,257.98
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,286.48,229.17
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,243.86,195.34
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,190.93,152.89
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,139.89,111.33
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,125.73,100.1
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,111.73,88.83
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,132.69,106.5
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,152.98,123.49
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,132.36,106.58
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,112.15,89.98
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,124.07,99.87
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,133.34,107.27
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,114.64,92.14
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,96.76,77.68
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,79.66,66.45
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,63.94,52.12
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,47.35,36.86
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,30.51,21.17
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,17.63,7.06
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.07,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,11.41,4.03
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,16.7,8.76
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,22.44,13.81
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,28.18,18.81
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,33.93,23.78
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,39.7,28.69
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,111.12,89.96
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,190.51,156.28
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,164.81,133.67
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,140.19,112.27
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,151.9,121.47
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,163.63,130.51
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,168.75,134.43
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,173.96,138.45
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,283.76,226.92
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,382.46,303.48
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,257.13,204.33
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,131.7,102.87
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,228.0,180.89
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,341.57,269.44
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,309.71,243.95
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,267.06,210.49
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,280.74,221.57
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,304.61,240.38
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,262.11,206.95
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,231.52,182.88
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,233.94,184.79
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,235.91,186.25
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,228.39,180.86
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,220.66,175.28
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,207.8,165.19
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,195.0,155.12
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,181.52,144.37
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,167.91,133.43
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,134.86,106.88
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,103.83,81.91
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,90.17,70.86
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,76.66,59.72
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,63.07,50.68
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,49.71,38.74
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,37.0,27.17
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,23.79,15.04
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,13.64,4.45
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,27.02,15.85
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,53.72,39.51
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,80.02,62.66
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,117.65,95.08
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,148.14,121.01
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,177.22,145.49
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,206.65,169.87
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,97.95,78.39
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,41.07,29.2
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,76.17,58.57
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,66.85,50.5
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,57.53,42.53
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,56.22,41.35
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,54.91,40.18
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,69.6,52.28
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,84.35,64.34
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,90.8,69.55
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,97.23,74.75
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,98.59,75.8
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,99.93,76.87
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,57.65,42.25
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,15.93,7.67
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,56.32,41.3
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,97.03,74.87
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,79.45,60.41
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,62.07,46.12
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,63.38,47.28
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,64.7,48.44
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,51.79,37.78
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,38.91,27.09
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,34.91,23.81
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,30.91,20.51
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,32.22,21.68
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,33.53,22.87
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,61.45,46.59
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,88.27,69.28
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,76.49,59.6
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,64.82,49.92
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,53.69,42.47
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,42.37,32.24
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,30.85,21.72
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,19.36,11.17
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,10.98,2.71
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.51,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.26,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,7.46,0.78
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,9.66,2.7
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,11.43,4.24
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,13.2,5.77
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,11.88,4.61
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,10.57,3.45
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,83.2,65.47
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,164.46,133.37
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,92.44,72.78
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,28.27,18.42
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,70.01,53.65
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,113.37,89.76
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,114.17,90.06
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,115.0,90.44
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,74.09,56.46
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,34.54,23.41
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,67.89,51.27
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,101.77,79.28
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,364.49,295.77
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,618.62,491.3
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,619.24,490.14
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,616.98,488.31
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,501.03,398.93
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,395.97,316.01
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,567.37,457.59
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,675.25,544.38
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,336.43,276.39
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,34.48,23.48
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,44.22,31.86
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,53.96,40.18
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,141.48,113.24
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,216.42,174.08
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,206.28,161.66
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,183.37,137.57
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,145.02,106.69
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,109.24,81.58
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,81.67,68.09
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,68.28,55.88
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,54.06,42.78
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,39.36,29.01
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,25.33,14.37
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.01,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,5.7,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,11.42,3.73
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,20.24,11.61
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,29.07,19.47
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,38.36,27.6
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,47.67,35.62
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,57.44,43.98
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,67.32,52.34
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,64.56,49.83
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,61.91,47.42
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,91.45,72.31
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,122.5,98.18
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,119.46,95.18
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,116.64,92.44
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,160.3,128.55
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,204.6,164.71
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,220.75,177.63
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,236.78,190.47
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,213.45,171.25
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,190.79,152.61
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,193.1,154.43
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,195.37,156.23
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,138.05,109.25
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,82.61,63.4
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,88.93,68.69
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,95.22,73.94
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,91.12,70.59
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,87.04,67.27
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,155.62,124.0
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,223.34,179.06
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,131.43,104.22
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,41.57,29.51
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,102.59,80.88
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,161.9,130.27
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,93.23,73.29
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,23.81,14.72
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,99.58,77.58
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,161.19,127.16
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,135.26,106.17
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,111.12,87.6
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,89.66,74.64
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,73.05,59.69
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,56.39,44.55
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,39.96,29.37
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,23.89,13.48
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.28,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.64,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.63,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.26,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.78,1.79
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,12.3,4.92
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,16.26,8.4
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,20.24,11.85
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,24.66,15.64
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,29.08,19.4
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,57.01,43.2
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,85.94,67.56
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,84.65,66.25
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,83.52,65.11
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,137.05,109.76
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,192.28,155.05
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,192.77,155.04
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,193.39,155.26
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,173.36,138.32
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,153.94,121.97
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,189.35,150.88
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,224.76,179.48
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,189.18,150.46
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,154.64,122.25
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,165.07,130.79
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,175.37,139.17
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,197.04,156.83
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,218.33,174.13
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,201.84,160.79
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,185.7,147.8
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,189.36,150.93
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,192.83,153.91
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,165.6,131.87
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,139.11,110.36
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,107.98,84.9
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,77.08,59.36
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,59.27,44.57
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,41.51,29.69
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,50.36,37.31
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,59.22,44.96
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,51.67,38.64
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,44.12,32.27
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,36.14,26.81
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,28.18,19.61
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,21.11,13.16
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,14.06,6.68
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,8.34,1.11
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
