Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,76.62,42.68
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,154.79,123.56
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,224.98,186.96
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,301.46,254.11
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,381.02,321.7
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,451.97,380.54
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,517.39,433.66
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,585.97,487.75
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,615.23,507.51
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,641.11,524.44
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,562.4,459.16
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,475.7,387.24
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,485.25,392.82
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,493.31,396.69
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,554.36,443.94
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,634.01,503.54
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,635.9,502.09
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,636.2,500.12
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,647.15,507.77
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,656.48,514.19
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,743.82,580.98
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,812.26,632.41
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,727.18,567.43
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,634.77,497.3
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,655.89,514.7
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,681.78,534.21
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,656.9,516.14
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,629.63,496.36
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,660.44,522.43
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,668.76,530.21
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,614.13,488.13
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,558.72,444.45
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,500.12,396.13
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,440.04,345.18
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,379.51,292.9
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,320.52,240.62
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,260.58,187.17
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,204.21,138.0
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,148.31,93.8
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,97.66,62.39
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,64.83,52.78
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,58.12,46.66
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,49.55,38.73
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,40.73,30.31
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,29.19,18.52
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,17.08,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,29.84,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,153.91,100.8
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,269.36,219.59
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,355.94,297.05
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,450.73,377.66
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,528.15,440.91
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,609.38,502.71
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,557.1,459.69
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,480.42,396.26
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,668.03,540.48
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,837.96,657.9
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,879.16,682.26
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,917.93,705.99
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,949.38,723.07
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,967.57,731.15
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,986.57,742.1
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,1001.98,750.74
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,1011.58,754.34
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,1017.32,755.63
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,1014.6,753.05
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,1007.94,748.18
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,995.34,739.09
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,978.86,727.65
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,955.81,713.34
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,929.13,696.67
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,897.27,676.48
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,862.02,653.87
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,821.16,627.21
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,777.56,598.34
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,729.19,565.25
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,678.74,528.06
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,624.16,486.68
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,568.29,442.92
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,509.45,395.36
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,448.9,344.81
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,386.41,291.59
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,324.8,237.5
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,262.12,181.72
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,201.6,128.86
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,141.9,81.8
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,86.26,48.35
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,45.84,35.39
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,42.92,32.8
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,37.77,28.02
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,32.49,22.91
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,23.31,13.73
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.8,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,7.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,54.4,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,185.31,128.59
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,298.33,240.68
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,383.92,315.16
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,477.4,392.2
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,551.09,450.32
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,627.88,507.03
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,685.63,548.0
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,748.16,591.29
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,801.14,626.06
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,852.77,659.14
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,893.09,684.36
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,930.87,707.64
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,951.49,718.7
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,978.58,734.26
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,997.24,744.78
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,1012.24,753.1
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,1019.28,755.8
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,1022.43,756.21
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,1019.73,753.69
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,1013.03,748.81
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,999.33,738.2
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,981.74,725.3
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,958.06,709.94
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,930.75,692.31
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,899.11,671.17
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,864.03,647.68
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,822.39,620.3
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,778.0,590.83
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,729.33,557.83
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,678.56,520.65
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,623.96,480.52
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,568.0,437.92
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,509.0,390.66
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,449.61,341.45
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,387.73,289.2
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,323.59,233.69
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,260.85,178.4
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,200.17,125.9
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,139.85,78.77
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,83.43,45.15
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,47.15,36.26
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,40.49,30.39
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,36.06,26.31
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,31.56,21.95
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,22.81,13.36
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,13.75,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,82.37,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,216.41,156.5
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,330.52,268.07
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,415.76,343.98
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,508.43,422.54
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,576.9,477.15
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,652.62,534.08
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,715.02,578.01
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,777.4,620.16
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,828.88,652.9
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,878.74,683.49
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,910.32,700.56
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,948.15,721.62
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,977.62,737.19
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,1003.76,750.44
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,1021.65,758.24
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,1035.77,763.68
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,1043.57,765.17
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,1047.31,764.26
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,1043.33,759.24
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,1035.26,751.84
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,1021.19,740.33
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,1003.14,726.56
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,978.78,709.48
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,950.7,690.2
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,916.13,666.47
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,878.33,640.8
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,836.48,612.88
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,791.81,583.04
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,742.31,549.65
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,690.65,512.3
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,634.82,472.49
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,577.65,430.35
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,517.49,384.5
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,456.86,336.55
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,393.76,285.34
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,328.37,230.71
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,264.5,176.52
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,202.73,124.68
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,141.86,78.42
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,84.89,45.32
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,47.96,36.51
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,41.24,30.67
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,36.42,26.3
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,31.48,21.63
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,23.18,13.59
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,14.59,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,99.89,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,211.15,157.76
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,322.01,263.02
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,407.37,338.83
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,500.09,417.52
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,340.11,285.96
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,105.36,84.2
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,131.8,106.88
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,158.6,129.18
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,260.11,213.87
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,369.01,301.23
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,428.34,347.56
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,488.74,394.02
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,577.63,460.78
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,649.13,512.91
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,858.97,669.06
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,1027.71,781.21
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,1033.84,780.84
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,1036.0,779.84
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,1032.99,776.46
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,1025.99,770.67
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,1010.82,760.27
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,991.85,747.54
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,968.0,731.1
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,940.56,712.36
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,906.48,688.42
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,869.39,662.47
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,827.79,636.18
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,783.58,607.63
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,735.28,573.94
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,684.88,536.65
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,631.83,495.87
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,575.27,451.18
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,515.49,402.57
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,455.05,351.73
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,392.56,298.25
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,331.03,244.01
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,249.2,179.7
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,195.55,142.29
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,153.93,109.65
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,115.35,83.89
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,85.68,70.95
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,72.78,59.56
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,59.01,47.1
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,44.78,33.97
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,30.76,20.57
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,16.36,0.15
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,9.1,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,22.05,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,153.56,116.14
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,268.66,219.79
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,346.75,288.62
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,428.4,358.24
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,500.16,416.85
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,575.21,475.0
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,606.41,497.54
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,633.1,516.34
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,734.41,589.6
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,834.12,658.41
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,742.45,589.19
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,620.65,493.63
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,644.77,510.06
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,667.09,523.81
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,684.23,534.73
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,699.46,544.33
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,872.78,671.62
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,1000.95,754.51
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,998.08,750.38
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,991.37,745.4
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,857.7,654.06
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,691.24,530.62
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,670.94,516.91
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,649.75,501.32
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,597.26,462.14
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,536.35,416.71
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,678.89,529.34
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,769.28,597.22
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,723.36,563.84
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,674.83,527.51
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,621.68,486.61
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,567.1,443.35
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,509.25,396.37
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,450.47,346.92
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,389.22,294.47
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,325.42,238.4
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,262.31,181.7
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,200.46,127.08
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,139.61,78.74
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,82.45,44.29
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,44.88,34.62
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,41.46,31.53
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,37.38,27.76
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,30.5,21.32
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,23.05,14.05
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,15.37,1.33
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,13.21,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,64.94,46.69
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,108.78,86.58
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,150.41,123.57
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,193.03,160.83
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,230.73,192.69
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,268.94,224.11
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,398.81,332.3
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,541.5,446.11
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,498.25,407.64
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,447.29,363.81
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,320.35,260.44
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,162.79,129.34
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,163.81,129.93
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,165.04,130.43
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,159.03,125.31
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,153.24,120.42
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,198.7,157.13
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,244.42,193.53
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,181.1,142.56
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,120.29,93.22
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,216.4,171.11
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,328.49,259.51
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,298.05,235.27
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,282.61,223.12
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,250.2,197.54
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,218.68,172.54
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,292.59,231.81
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,355.99,281.67
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,266.12,210.74
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,177.7,140.05
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,95.99,74.06
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,15.02,6.97
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,29.17,18.91
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,43.33,30.86
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,30.47,20.11
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,17.64,9.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,11.45,4.1
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,29.53,19.66
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,53.89,40.6
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,45.01,34.75
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,36.15,26.79
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,27.74,19.19
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,19.35,11.5
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,12.3,4.9
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,10.46,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,23.75,0.91
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,127.31,97.92
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,231.21,189.57
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,301.62,251.97
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,378.09,317.89
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,449.46,378.29
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,532.65,446.26
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,314.2,265.67
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,49.46,36.63
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,82.99,64.94
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,118.98,94.68
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,153.77,123.32
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,188.93,151.92
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,105.09,82.35
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,29.18,18.84
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,49.6,35.86
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,70.08,52.77
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,53.19,38.7
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,36.33,24.65
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,111.29,86.62
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,189.15,149.85
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,194.82,153.97
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,200.4,158.12
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,199.76,157.57
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,199.09,157.04
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,199.79,157.62
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,200.42,158.19
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,195.95,154.67
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,191.48,151.18
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,179.31,141.47
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,167.43,132.0
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,103.38,80.15
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,39.82,27.72
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,88.64,68.5
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,136.33,108.08
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,127.2,100.96
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,118.12,93.88
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,95.67,75.38
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,73.39,56.83
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,106.26,79.05
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,115.86,85.92
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,89.72,74.72
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,78.68,64.86
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,64.44,52.01
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,49.71,38.45
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,34.81,24.4
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,20.13,6.43
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,10.91,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,45.61,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,127.76,51.37
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,232.08,184.49
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,341.92,282.88
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,424.72,355.97
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,513.96,431.71
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,586.54,489.86
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,661.68,546.83
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,718.05,588.15
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,778.93,631.81
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,832.36,667.99
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,884.41,702.44
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,924.12,728.44
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,951.37,745.48
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,981.76,763.81
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,1008.99,779.8
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,1026.4,790.1
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,1040.06,798.01
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,1047.3,800.24
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,1050.54,799.96
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,1046.15,796.23
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,1037.72,789.99
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,1023.17,780.25
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,1004.67,767.95
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,980.04,751.54
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,951.72,732.63
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,917.01,709.56
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,879.14,684.1
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,837.19,655.21
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,792.47,624.07
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,537.34,429.11
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,298.26,236.46
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,468.7,376.31
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,579.4,460.62
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,519.91,410.15
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,459.71,358.34
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,397.31,303.7
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,332.2,245.49
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,268.04,187.19
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,205.7,131.79
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,144.28,82.69
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,86.58,47.79
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,49.19,38.61
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,46.37,36.07
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,38.47,28.9
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,34.47,25.02
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,27.19,17.92
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,19.69,7.17
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,18.89,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,49.84,22.74
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,114.17,89.86
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,170.57,140.78
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,218.67,183.3
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,268.44,225.93
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,313.44,263.2
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,359.41,300.05
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,520.73,430.49
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,689.74,557.03
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,789.95,626.14
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,889.55,692.97
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,929.3,714.8
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,956.52,728.27
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,943.35,715.37
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,920.17,696.5
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,985.09,738.72
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,1043.56,774.87
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,1050.18,775.85
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,1052.79,775.12
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,986.74,732.46
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,896.74,672.46
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,964.2,719.49
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,1005.34,745.42
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,980.29,729.1
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,951.62,711.13
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,914.7,687.56
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,875.03,661.99
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,833.4,634.8
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,789.13,605.44
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,738.98,570.87
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,687.22,532.98
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,633.39,493.06
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,576.13,449.14
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,515.69,400.39
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,455.22,349.96
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,366.24,279.08
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,297.09,225.09
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,249.86,184.92
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,205.35,147.66
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,158.35,112.48
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,116.99,85.71
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,90.68,75.09
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,79.97,65.74
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,60.27,48.15
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,43.75,33.13
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,32.16,22.21
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,21.97,9.49
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,12.73,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
