Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,45.77,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,130.58,77.95
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,219.07,176.53
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,318.17,264.76
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,398.58,334.87
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,485.11,407.3
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,546.77,456.85
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,609.31,504.74
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,671.29,549.92
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,733.62,593.94
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,774.51,621.2
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,812.57,646.06
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,854.38,672.31
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,894.11,696.48
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,931.0,718.2
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,958.53,733.12
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,978.79,744.4
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,995.59,753.38
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,1005.53,756.91
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,1011.74,758.13
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,1009.79,756.08
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,1004.02,751.74
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,986.65,739.88
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,965.83,725.92
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,943.0,710.7
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,916.82,693.28
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,893.65,676.67
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,859.1,652.29
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,817.73,624.46
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,778.51,597.95
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,729.7,562.86
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,679.07,525.27
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,624.15,484.43
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,568.25,441.47
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,508.79,393.66
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,450.23,345.08
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,386.9,291.99
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,327.11,240.2
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,266.65,187.43
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,209.98,139.05
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,153.34,94.99
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,101.18,63.31
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,64.74,51.97
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,57.84,45.96
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,51.27,40.03
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,44.46,33.65
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,32.15,22.17
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,21.19,9.58
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,12.28,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,52.97,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,150.53,98.74
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,236.09,190.93
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,333.72,277.31
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,413.43,347.01
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,498.85,418.98
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,577.08,481.74
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,658.8,543.46
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,717.97,585.74
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,772.73,623.67
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,825.65,658.12
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,877.26,690.75
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,916.4,713.62
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,952.88,734.15
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,971.01,742.2
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,995.71,754.8
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,1013.66,764.66
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,1027.93,772.2
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,1033.18,772.44
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,1034.46,770.3
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,1030.41,766.32
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,1022.44,759.99
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,1009.48,750.59
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,992.65,738.83
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,967.38,722.26
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,938.6,703.45
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,907.94,682.64
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,873.65,659.31
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,831.57,631.75
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,786.81,602.07
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,737.23,568.13
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,685.62,530.16
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,630.41,488.38
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,573.95,444.29
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,514.07,396.25
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,454.02,346.35
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,389.72,292.04
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,328.04,238.18
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,265.17,182.76
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,205.28,131.09
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,146.29,85.16
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,86.5,48.47
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,51.52,40.27
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,49.7,38.75
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,44.91,34.41
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,39.99,29.75
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,31.64,21.8
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,21.97,10.72
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,12.73,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,73.75,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,200.19,139.25
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,285.92,230.82
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,383.28,316.58
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,459.77,382.15
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,537.77,446.01
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,604.02,496.2
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,671.69,545.45
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,728.83,585.08
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,785.45,623.17
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,832.74,653.55
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,869.16,675.72
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,905.85,699.57
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,939.86,721.39
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,965.64,736.15
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,988.03,748.65
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,1004.65,758.27
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,1017.57,765.57
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,1023.48,767.44
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,1025.5,766.92
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,1020.07,762.62
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,1010.72,755.94
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,995.24,744.41
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,976.0,730.54
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,951.43,714.16
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,923.35,695.48
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,884.93,670.1
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,844.21,643.01
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,763.44,587.05
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,676.49,522.47
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,678.38,526.7
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,661.84,515.93
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,608.33,474.59
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,553.93,431.58
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,495.27,384.0
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,435.5,334.29
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,347.72,265.1
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,284.4,217.2
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,243.16,182.88
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,203.02,149.65
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,157.26,106.31
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,94.46,57.59
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,59.53,47.27
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,54.15,42.52
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,49.18,38.06
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,44.1,33.26
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,33.18,23.09
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,23.46,12.26
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,13.64,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,67.87,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,187.4,135.93
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,272.53,221.81
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,369.36,307.18
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,448.96,376.33
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,534.06,447.28
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,601.31,499.87
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,670.04,550.96
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,729.76,594.86
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,784.74,634.31
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,835.69,668.89
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,885.07,701.71
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,924.66,728.08
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,961.56,752.43
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,989.51,769.33
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,1003.41,776.51
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,1021.69,788.05
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,1036.28,797.11
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,1043.46,799.76
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,1046.72,799.92
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,1042.96,796.62
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,1035.24,790.84
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,1020.22,780.57
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,1001.4,767.84
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,977.32,751.25
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,949.67,732.25
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,915.74,707.81
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,878.78,681.23
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,836.56,653.07
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,791.76,622.74
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,698.5,551.67
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,605.98,479.68
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,549.44,435.69
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,495.24,392.5
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,447.94,353.96
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,400.83,314.57
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,358.29,277.25
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,309.68,232.93
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,249.18,183.29
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,202.61,147.3
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,160.03,113.94
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,118.64,86.36
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,92.53,77.2
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,84.12,69.75
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,70.08,57.17
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,55.54,43.86
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,40.45,29.74
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,25.7,14.56
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,14.1,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,106.0,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,231.43,174.87
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,321.69,265.78
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,424.01,357.5
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,498.07,423.75
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,581.24,494.34
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,650.19,548.63
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,720.39,602.07
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,778.74,645.47
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,836.33,687.34
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,876.46,713.92
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,922.72,744.68
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,960.36,769.65
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,995.04,792.29
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,1023.06,808.45
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,1047.51,822.0
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,1062.98,830.8
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,1074.49,836.99
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,1079.4,837.64
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,1080.16,835.62
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,1074.65,830.56
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,1064.98,822.83
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,1048.8,811.29
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,1028.59,797.1
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,1002.01,777.64
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,971.71,755.71
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,931.18,727.04
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,888.14,696.55
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,844.61,665.28
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,798.46,632.12
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,747.93,595.0
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,695.52,554.19
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,639.96,509.85
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,583.16,463.37
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,475.96,376.83
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,388.23,306.37
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,375.2,290.19
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,335.51,248.12
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,260.39,184.87
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,202.52,138.47
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,153.3,100.18
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,107.57,72.22
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,66.02,53.61
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,47.96,37.52
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,43.89,33.84
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,39.75,29.89
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,31.83,22.34
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,23.64,13.36
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,108.67,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,234.71,179.93
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,324.46,266.46
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,421.62,351.92
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,499.52,418.68
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,581.72,485.53
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,650.83,538.37
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,721.32,590.54
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,778.91,630.09
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,827.57,661.95
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,875.86,693.13
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,922.14,722.22
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,959.3,743.95
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,993.48,763.1
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,1020.49,776.07
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,1043.89,786.39
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,1059.89,793.85
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,1071.92,798.78
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,1076.27,797.33
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,1076.47,793.4
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,1071.5,788.67
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1062.35,781.49
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,1045.11,770.2
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,1023.91,756.56
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,997.84,739.86
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,968.04,720.79
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,931.9,697.52
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,892.61,672.07
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,849.17,644.22
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,802.97,614.1
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,751.72,579.8
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,698.59,541.07
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,641.97,498.57
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,584.07,453.6
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,523.33,404.83
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,462.52,354.22
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,399.4,300.7
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,333.46,243.31
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,269.81,186.75
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,208.56,133.4
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,147.67,85.46
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,90.56,51.33
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,49.39,38.7
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,47.05,36.73
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,42.96,33.03
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,38.77,29.05
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,31.71,22.29
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.45,14.31
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,12.13,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,84.06,0.32
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,177.7,137.25
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,259.81,213.42
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,356.66,297.58
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,434.39,363.97
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,517.25,431.88
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,588.69,487.07
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,662.48,540.53
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,721.47,581.29
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,780.29,620.79
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,826.72,650.38
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,877.07,682.18
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,915.37,706.29
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,951.03,728.48
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,980.53,745.66
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,1006.84,760.7
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,1013.4,763.44
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,1027.16,771.32
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,1033.92,773.88
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,1036.86,774.14
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,1032.47,770.57
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,1024.19,764.68
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,1010.01,755.09
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,992.03,743.16
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,967.54,727.03
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,939.55,708.64
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,906.92,687.12
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,870.95,663.27
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,829.5,635.96
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,785.4,606.5
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,735.84,571.95
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,684.35,533.79
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,629.69,492.34
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,573.82,448.52
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,513.86,400.01
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,453.83,349.7
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,391.78,296.83
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,330.64,243.05
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,268.39,187.49
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,208.38,135.02
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,149.53,88.61
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,89.48,51.38
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,53.98,42.79
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,51.51,40.71
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,46.82,36.47
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,41.98,31.92
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,34.19,24.51
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,26.15,15.94
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,12.62,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,96.28,23.04
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,204.29,159.55
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,290.6,238.79
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,387.75,323.24
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,464.46,388.92
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,545.94,455.92
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,616.83,510.25
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,689.93,563.57
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,743.76,601.49
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,801.42,641.34
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,851.52,673.5
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,899.99,703.77
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,938.25,728.12
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,963.77,743.58
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,991.82,759.47
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,1016.57,773.01
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,1032.19,781.9
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,1044.06,788.49
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,1050.03,790.45
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,1052.04,789.98
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,1046.98,785.94
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,1037.93,779.48
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,1022.43,767.48
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,1003.07,753.12
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,977.61,737.21
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,948.59,718.83
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,916.1,697.95
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,880.12,674.48
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,837.75,645.96
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,792.66,615.24
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,742.5,580.65
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,690.32,541.69
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,635.49,500.22
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,579.28,456.13
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,519.37,406.75
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,459.02,355.33
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,397.22,301.64
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,332.31,244.06
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,269.12,187.09
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,207.98,133.21
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,147.13,84.93
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,89.8,50.53
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,53.56,42.41
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,46.91,36.58
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,43.22,33.27
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,39.46,29.7
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,32.43,22.95
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,25.19,15.29
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,12.44,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,112.94,45.62
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,233.17,184.02
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,317.54,261.5
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,411.95,343.71
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,486.35,407.43
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,565.03,472.04
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,630.92,521.75
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,694.41,567.69
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,751.45,608.16
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,807.79,647.09
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,855.55,678.04
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,901.39,707.06
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,938.69,730.52
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,963.25,744.97
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,989.29,759.6
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,1011.96,771.86
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,1028.07,780.11
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,1040.43,785.92
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,1046.78,786.96
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,1049.19,785.59
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,1044.09,780.93
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,1035.01,773.89
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,1019.93,763.69
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,1000.97,751.1
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,975.95,734.57
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,947.33,715.71
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,914.24,692.51
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,877.82,667.08
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,835.1,638.88
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,789.69,608.5
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,740.63,574.74
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,689.41,536.71
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,634.61,495.78
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,578.46,452.28
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,519.09,404.01
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,459.18,353.55
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,396.91,300.06
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,331.47,242.53
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,268.19,185.77
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,206.79,131.83
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,146.21,83.89
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,89.08,49.76
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,52.66,41.6
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,46.07,35.84
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,42.34,32.49
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,38.53,28.9
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,31.9,22.53
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,25.09,15.39
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,12.37,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,115.21,59.11
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,234.35,186.35
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,314.01,258.59
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,402.5,334.68
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,267.45,224.87
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,69.77,54.51
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,83.43,66.28
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,97.09,77.51
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,114.33,91.54
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,131.56,105.31
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,143.64,114.65
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,155.74,123.91
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,394.49,317.78
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,631.66,494.43
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,653.87,505.66
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,674.6,518.04
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,858.23,651.74
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,1026.29,761.03
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,1032.7,761.29
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,1035.3,761.59
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,1030.45,757.81
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,1021.76,751.83
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,1009.35,743.12
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,982.92,725.48
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,958.77,710.82
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,931.26,693.84
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,901.02,674.98
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,867.15,653.53
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,825.67,626.7
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,781.63,597.81
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,732.93,564.04
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,682.29,527.1
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,628.28,486.21
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,573.22,443.26
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,513.79,395.85
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,454.66,347.04
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,393.54,295.58
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,333.4,243.45
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,268.25,186.62
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,209.27,135.91
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,151.0,90.52
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,96.66,57.98
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,63.38,50.83
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,62.19,49.86
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,56.75,45.03
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,51.11,39.81
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,39.9,29.43
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,30.36,19.89
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,15.33,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
