Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,119.11,70.49
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,238.46,191.6
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,322.4,267.37
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,415.81,348.0
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,278.37,235.12
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,75.89,59.79
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,91.09,72.8
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,106.25,85.27
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,133.42,107.66
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,160.76,129.78
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,250.04,202.93
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,329.53,265.81
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,493.83,396.33
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,665.09,524.9
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,863.86,669.37
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,1024.58,774.42
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,1040.9,781.98
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,1053.46,788.92
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,1058.19,789.42
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,1058.94,787.57
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,959.18,721.1
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,832.35,630.25
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,936.46,706.32
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,1008.28,751.34
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,982.75,734.23
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,953.72,715.87
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,918.41,693.2
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,880.16,668.38
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,838.13,640.71
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,793.53,610.93
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,703.72,544.89
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,615.07,478.04
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,579.58,451.77
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,537.11,418.74
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,502.42,389.94
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,460.45,353.32
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,398.97,301.08
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,338.56,248.37
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,268.56,187.72
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,198.2,127.94
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,148.02,88.66
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,100.91,61.73
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,66.02,53.26
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,62.94,50.72
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,57.51,45.9
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,51.88,40.69
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,40.3,29.94
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,30.38,20.15
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,15.32,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,126.87,81.48
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,238.49,191.66
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,324.17,268.55
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,419.54,350.93
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,495.72,414.81
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,576.2,479.44
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,644.42,530.63
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,714.12,580.86
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,767.38,616.97
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,824.26,654.79
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,871.48,685.02
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,916.61,713.25
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,954.22,736.33
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,988.97,757.17
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,1004.21,763.65
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,1026.25,774.91
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,1041.96,782.77
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,1053.91,788.23
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,1058.49,789.55
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,1059.11,788.5
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,1053.66,783.66
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,1044.25,776.46
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,1028.08,764.18
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,1008.13,749.65
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,982.05,732.04
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,952.49,712.23
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,919.08,690.42
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,882.46,666.36
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,839.25,638.52
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,793.51,608.51
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,743.36,572.98
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,691.52,534.2
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,635.74,493.69
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,578.9,450.53
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,518.43,401.93
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,458.07,351.6
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,396.5,299.08
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,335.9,245.9
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,274.0,191.35
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,209.9,136.18
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,150.87,89.8
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,95.73,56.72
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,60.15,47.96
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,57.19,45.42
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,52.77,41.51
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,48.23,37.3
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,39.82,29.43
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,29.58,19.5
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,14.9,0.55
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,44.88,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,161.88,110.69
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,266.93,213.68
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,350.11,286.6
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,442.16,363.29
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,517.47,425.24
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,596.73,487.6
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,660.66,533.59
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,730.03,582.04
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,786.24,619.46
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,841.47,655.34
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,888.96,685.07
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,925.29,706.75
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,961.53,728.24
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,994.8,747.53
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,1018.91,760.69
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,1039.39,771.59
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,1054.46,780.53
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,1065.66,787.15
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,1068.82,787.26
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,1067.94,784.99
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,1061.95,780.51
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1051.94,773.62
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,1034.97,761.52
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,1014.15,747.09
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,988.14,729.71
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,958.55,710.07
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,923.22,686.66
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,884.7,661.09
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,841.69,632.38
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,796.02,601.68
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,745.37,565.65
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,692.78,526.01
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,636.86,485.27
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,579.72,442.14
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,519.93,394.64
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,459.84,345.29
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,397.58,293.22
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,332.2,237.32
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,269.24,182.37
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,208.32,130.32
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,148.02,83.87
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,91.26,50.76
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,55.03,42.71
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,47.9,36.56
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,44.29,33.5
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,40.58,30.17
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,34.07,24.12
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,27.36,17.5
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,13.42,0.98
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,47.47,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,161.2,113.85
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,260.69,208.65
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,342.33,280.85
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,432.56,357.55
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,506.52,418.22
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,584.38,479.24
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,650.49,527.17
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,713.87,571.28
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,770.75,609.5
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,826.82,646.13
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,874.46,675.96
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,920.14,703.91
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,957.35,725.63
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,981.6,738.48
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,1008.97,753.99
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,1032.95,767.17
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,1048.21,775.67
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,1059.66,781.88
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,1064.62,782.53
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,1065.58,780.82
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,1058.98,775.38
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,1048.4,767.6
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,1031.94,754.73
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,1011.65,739.62
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,985.27,722.13
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,955.38,702.45
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,920.45,678.15
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,882.44,651.89
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,838.93,623.17
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,792.87,592.54
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,742.51,556.79
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,690.35,517.9
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,635.13,476.67
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,578.74,433.48
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,519.24,386.98
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,457.46,337.35
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,395.41,285.91
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,334.16,233.91
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,261.4,176.17
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,205.63,133.93
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,155.93,101.23
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,127.35,89.59
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,80.36,63.31
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,54.62,41.51
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,50.51,38.05
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,46.28,34.29
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,38.7,27.43
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,30.85,19.97
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,14.88,2.49
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.46,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,10.56,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,61.86,41.92
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,108.66,85.13
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,156.23,126.99
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,206.31,170.26
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,265.58,220.35
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,316.69,262.74
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,268.46,221.01
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,211.16,171.24
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,279.1,227.05
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,365.4,295.55
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,507.7,407.29
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,641.0,507.36
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,755.17,590.46
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,862.89,665.37
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,875.4,669.89
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,883.77,671.83
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,863.68,654.93
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,845.2,639.39
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,817.73,617.79
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,773.42,584.95
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,915.43,689.16
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,1012.18,752.45
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,996.4,741.27
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,977.05,729.06
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,895.14,674.09
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,796.28,601.82
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,765.48,581.45
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,733.2,559.14
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,757.51,580.09
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,763.03,586.66
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,714.25,551.03
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,664.31,514.1
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,565.45,438.93
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,478.69,372.28
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,452.21,351.39
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,414.68,319.84
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,346.2,265.73
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,292.94,224.54
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,214.95,165.41
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,160.62,126.97
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,137.02,108.73
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,115.06,91.53
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,99.01,82.12
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,83.72,68.82
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,68.27,55.27
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,52.67,41.3
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,38.04,27.93
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,22.91,14.02
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,11.43,1.44
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,16.28,7.24
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,27.33,17.37
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,41.95,30.17
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,57.26,43.42
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,73.55,57.37
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,89.75,71.02
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,128.65,103.58
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,168.41,136.12
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,155.53,124.69
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,142.86,113.56
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,195.43,156.17
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,265.04,211.02
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,362.05,287.41
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,478.96,375.86
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,412.68,322.87
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,363.37,283.29
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,341.7,266.38
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,303.33,236.53
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,298.54,232.7
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,293.82,228.81
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,404.3,314.36
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,497.96,384.78
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,500.91,386.35
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,503.19,388.07
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,537.47,413.7
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,555.88,427.49
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,569.32,437.51
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,579.74,445.21
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,560.15,431.03
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,539.63,416.25
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,472.07,365.63
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,406.36,315.97
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,464.36,362.99
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,498.61,389.22
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,440.66,343.26
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,388.63,301.95
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,235.43,183.28
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,110.59,86.26
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,96.71,75.25
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,82.93,64.07
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,82.58,64.13
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,81.98,63.96
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,70.5,57.09
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,59.07,47.08
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,47.24,36.63
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,35.27,25.89
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,25.1,16.57
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,14.94,7.23
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,7.9,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,12.3,4.2
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,20.24,11.44
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,30.85,20.79
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,41.47,30.1
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,52.56,39.68
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,63.95,49.38
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,65.89,50.9
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,68.12,52.63
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,93.55,73.89
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,119.51,95.29
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,119.37,94.64
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,119.41,94.22
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,155.42,123.56
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,191.83,152.74
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,162.79,128.79
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,134.66,105.67
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,161.68,127.57
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,188.77,149.2
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,164.54,129.19
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,140.76,109.68
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,157.53,123.21
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,174.17,136.48
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,189.19,148.1
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,204.04,159.5
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,181.24,141.35
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,158.83,123.52
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,315.31,247.62
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,462.09,358.57
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,456.96,354.2
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,456.49,354.15
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,330.59,258.44
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,215.49,168.7
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,185.09,145.12
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,155.45,121.67
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,103.6,79.98
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,51.36,37.2
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,85.08,65.41
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,117.35,92.35
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,83.57,64.6
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,48.6,35.53
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,54.35,40.54
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,60.11,45.55
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,51.67,40.45
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,43.23,33.03
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,34.82,25.58
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,26.41,18.02
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,18.91,11.13
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,11.42,4.23
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.78,1.9
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,11.42,4.23
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,14.95,7.3
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,18.48,10.34
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,22.46,13.73
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,26.45,17.1
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,33.53,23.08
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,40.64,29.03
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,50.41,37.11
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,60.21,45.12
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,61.57,46.12
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,62.93,47.13
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,155.62,123.52
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,252.91,201.23
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,271.46,215.3
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,289.88,229.48
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,244.02,192.62
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,199.46,156.8
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,203.76,160.24
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,207.98,163.5
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,275.07,216.52
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,355.26,278.47
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,351.89,275.64
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,348.3,273.02
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,271.89,213.74
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,208.31,163.7
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,249.54,197.11
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,289.62,229.19
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,197.85,156.39
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,108.33,84.03
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,96.74,74.76
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,85.22,65.41
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,149.51,118.4
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,210.51,167.91
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,179.86,143.59
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,150.42,120.26
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,129.36,103.25
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,108.65,86.37
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,119.23,95.17
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,126.93,101.79
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,109.7,92.16
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,94.14,78.59
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,77.74,64.16
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,61.17,49.28
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,45.19,34.6
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,28.98,19.6
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,16.29,6.28
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,25.75,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,70.93,22.73
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,159.75,122.79
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,245.53,198.61
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,318.18,261.38
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,402.61,331.46
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,310.62,257.12
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,189.6,155.34
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,146.94,119.42
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,98.02,77.34
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,106.18,83.98
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,114.4,90.48
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,182.39,146.07
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,268.38,214.06
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,207.55,164.61
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,164.05,129.14
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,211.69,167.32
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,259.77,204.92
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,417.49,327.89
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,578.3,446.31
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,672.18,512.58
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,746.59,564.11
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,546.12,418.35
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,350.82,270.67
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,350.51,271.46
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,349.96,271.01
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,666.35,515.36
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,920.33,690.41
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,881.39,662.12
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,840.48,635.9
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,799.84,608.99
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,757.06,579.17
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,709.68,545.63
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,660.83,510.1
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,608.52,470.63
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,554.1,428.47
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,498.12,384.05
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,441.66,337.65
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,383.04,288.59
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,325.65,239.19
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,267.4,188.29
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,211.31,140.22
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,156.37,97.48
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,105.45,66.79
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,71.03,57.5
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,66.27,53.44
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,61.09,48.95
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,53.83,42.42
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,44.07,33.44
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.97,23.91
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,21.48,10.55
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.73,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,12.74,4.85
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,20.23,11.59
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,29.51,19.79
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,38.81,27.95
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,48.56,36.39
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,58.33,44.73
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,210.42,175.51
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,359.35,297.83
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,455.13,374.13
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,540.53,440.69
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,385.01,313.82
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,207.13,165.75
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,360.69,291.12
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,522.17,416.32
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,543.17,429.73
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,563.33,443.21
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,504.45,396.43
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,426.54,335.17
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,575.07,450.03
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,720.53,557.06
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,559.94,435.62
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,403.22,314.44
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,403.15,314.36
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,402.75,313.47
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,695.65,544.27
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,917.64,704.94
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,886.25,681.77
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,844.71,653.33
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,764.39,594.11
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,685.23,533.64
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,683.35,534.98
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,666.08,523.47
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,613.62,483.12
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,560.42,441.13
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,501.97,393.27
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,445.06,345.19
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,386.88,295.23
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,329.93,245.14
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,254.98,187.57
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,210.0,158.51
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,172.65,124.69
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,118.78,83.25
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,92.96,77.14
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,93.75,78.0
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,81.69,67.45
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,69.21,56.27
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,55.22,43.45
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,40.81,29.99
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,26.0,14.46
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
