Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,31.64,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,94.91,50.9
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,175.92,138.13
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,264.94,217.03
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,344.21,286.32
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,429.9,358.89
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,501.17,417.79
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,575.79,477.31
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,639.9,525.43
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,705.03,572.08
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,760.29,610.7
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,814.85,648.0
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,856.83,674.63
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,902.5,703.5
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,938.61,726.14
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,971.94,746.71
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,1001.28,763.48
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,1016.49,770.67
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,1030.35,778.62
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,1040.53,784.24
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,1043.41,783.69
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,1042.44,780.81
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,1036.58,776.35
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,1026.9,769.54
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,1008.21,756.89
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,986.03,742.07
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,960.76,725.24
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,932.16,706.19
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,897.51,682.98
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,860.12,657.81
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,819.08,630.26
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,775.62,600.72
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,729.87,567.15
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,678.58,528.65
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,624.7,488.03
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,569.88,445.35
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,511.27,397.67
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,453.45,349.2
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,390.99,296.29
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,332.51,245.16
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,273.0,192.65
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,216.08,143.55
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,160.09,99.88
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,108.05,68.55
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,74.72,61.0
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,72.51,59.2
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,65.17,52.79
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,58.88,47.11
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,49.58,38.51
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,40.0,29.36
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,26.13,15.03
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,11.82,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,32.36,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,90.97,54.08
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,178.86,141.67
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,268.59,220.99
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,342.89,286.07
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,428.71,358.35
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,462.17,386.8
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,498.39,416.28
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,600.08,496.55
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,697.74,568.82
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,706.94,573.48
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,694.23,562.21
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,487.23,396.94
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,232.78,186.52
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,231.37,185.44
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,230.02,183.82
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,479.56,384.74
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,719.75,565.31
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,755.57,589.95
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,805.68,625.67
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,820.06,635.42
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,832.06,643.77
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,935.59,722.68
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,1020.91,782.06
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,999.98,765.86
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,975.78,748.34
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,950.99,731.83
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,923.05,713.08
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,898.43,696.93
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,868.85,677.11
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,826.88,647.9
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,782.5,616.47
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,731.99,578.29
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,680.43,538.46
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,626.18,496.5
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,571.09,452.58
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,513.83,404.89
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,456.44,355.67
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,392.75,300.77
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,333.18,247.92
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,272.85,193.41
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,213.4,140.86
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,155.85,95.37
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,102.05,62.75
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,66.64,54.07
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,63.67,51.55
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,59.18,47.65
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,54.53,43.43
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,45.2,34.72
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,37.02,26.82
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,25.72,15.03
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,15.45,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.19,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,50.67,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,143.47,94.08
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,226.49,181.43
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,321.59,266.21
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,397.6,333.29
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,479.71,402.95
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,550.58,461.13
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,624.33,519.14
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,685.55,564.25
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,742.92,605.3
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,798.32,643.03
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,852.65,679.01
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,898.14,707.82
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,941.4,734.55
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,976.05,755.87
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,997.32,767.8
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,1025.57,783.11
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,1050.58,795.96
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,1064.2,803.12
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,1073.97,807.92
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,1078.21,808.21
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,1078.46,806.07
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,1071.19,800.67
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,1059.93,792.86
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,1042.72,780.27
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,1021.68,765.27
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,994.61,747.33
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,964.03,727.08
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,928.94,704.1
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,890.57,678.73
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,846.65,648.97
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,800.16,617.17
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,749.7,580.64
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,697.21,540.36
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,641.44,497.42
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,584.38,452.21
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,524.34,403.33
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,463.96,352.61
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,401.76,299.52
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,340.08,245.45
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,272.65,186.08
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,211.32,132.94
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,150.84,85.8
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,93.56,52.09
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,55.8,43.68
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,53.32,41.62
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,45.48,34.87
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,42.21,32.01
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,37.07,27.23
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,31.8,22.11
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,22.14,12.29
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,12.11,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,54.02,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,152.69,103.65
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,231.37,183.03
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,322.68,262.29
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,397.52,325.43
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,478.4,390.4
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,548.1,444.44
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,620.47,497.82
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,681.79,540.64
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,739.9,580.05
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,794.35,614.86
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,847.68,648.0
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,891.67,674.72
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,933.35,699.61
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,968.4,720.48
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,990.2,732.66
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,1015.62,746.74
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,1037.67,758.59
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,1051.63,764.58
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,1061.81,768.36
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,1067.37,769.39
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,1069.01,768.16
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,1061.78,763.07
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,1050.6,755.74
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,1033.94,745.89
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,1013.43,733.7
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,986.97,717.05
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,957.0,698.19
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,921.38,674.34
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,882.65,648.45
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,839.88,621.0
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,794.49,591.53
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,744.6,557.97
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,692.63,520.68
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,637.16,480.71
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,580.42,438.32
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,521.29,391.99
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,461.53,343.42
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,399.79,292.18
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,338.57,239.82
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,271.75,182.37
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,211.59,131.39
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,151.65,85.48
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,94.86,52.56
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,55.95,43.34
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,58.09,45.44
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,54.6,42.5
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,50.99,39.32
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,45.8,34.53
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,38.52,27.65
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,27.62,16.75
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,17.83,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,47.82,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,136.6,94.73
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,209.61,164.96
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,297.49,240.72
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,372.76,304.05
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,454.34,369.94
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,522.73,423.8
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,593.9,477.89
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,656.58,522.02
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,720.09,565.0
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,774.08,600.08
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,822.61,630.7
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,868.81,659.21
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,913.15,686.04
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,947.83,706.16
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,979.67,724.36
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,996.56,732.86
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,1020.98,746.44
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,1035.17,753.4
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,1045.66,758.24
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,1049.28,758.89
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,1049.05,757.31
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,1042.93,752.91
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,1032.96,746.28
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,1016.24,734.12
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,995.86,719.83
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,969.56,702.59
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,939.89,683.29
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,906.04,660.66
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,869.12,636.01
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,827.44,608.27
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,783.26,578.75
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,734.49,543.76
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,683.66,506.01
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,629.62,465.71
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,574.36,423.54
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,516.43,378.71
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,457.83,331.99
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,393.72,280.0
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,333.01,229.28
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,271.49,177.58
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,211.44,128.16
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,152.08,84.29
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,95.82,52.53
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,58.67,44.79
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,51.33,38.69
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,47.92,35.96
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,44.39,32.97
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,38.52,27.71
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,32.44,22.05
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,22.85,12.83
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,12.88,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,74.18,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,163.87,116.23
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,241.0,188.49
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,329.98,263.61
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,405.66,325.79
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,487.3,389.74
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,556.09,441.42
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,627.38,492.3
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,688.96,532.65
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,746.94,569.2
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,800.37,602.46
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,852.61,634.24
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,898.18,660.81
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,941.57,685.64
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,975.54,706.89
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,996.21,719.91
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,1022.8,735.48
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,1046.11,748.89
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,1059.57,755.29
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,1069.19,759.56
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,1072.25,759.97
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,1071.36,758.17
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,1064.03,753.15
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,1052.75,745.92
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,1035.11,733.51
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,1013.72,718.97
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,986.8,702.51
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,956.43,683.92
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,919.51,661.15
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,879.79,636.49
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,837.13,609.71
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,791.95,581.0
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,740.92,546.77
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,688.55,509.87
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,634.33,471.61
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,578.96,431.08
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,518.0,384.5
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,458.52,337.39
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,398.18,288.47
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,338.7,238.77
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,273.61,184.56
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,215.37,136.56
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,161.51,103.09
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,135.43,96.34
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,108.29,88.05
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,99.83,81.23
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,86.47,70.09
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,72.59,58.16
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,58.47,45.69
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,43.88,32.5
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,30.4,19.51
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,15.72,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,69.53,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,153.42,111.88
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,230.0,182.65
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,317.09,257.28
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,395.75,323.09
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,481.26,391.57
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,549.31,443.29
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,619.88,494.37
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,684.68,538.2
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,747.04,578.83
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,800.09,611.78
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,851.92,643.14
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,895.81,668.5
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,937.39,691.97
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,971.83,709.51
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,993.06,718.48
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,1013.09,726.54
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,1029.29,732.2
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,1043.3,739.44
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,1053.6,744.55
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,1010.47,715.83
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,937.24,666.77
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,1000.58,710.0
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,1034.26,730.39
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,942.42,673.63
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,829.71,597.65
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,787.33,570.81
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,736.93,537.54
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,685.28,502.43
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,635.63,468.11
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,649.36,481.55
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,660.19,491.86
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,583.23,436.87
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,517.99,389.77
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,486.47,368.19
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,453.98,344.96
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,395.97,301.64
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,344.15,262.75
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,293.42,224.81
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,251.63,193.66
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,231.92,177.86
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,205.19,156.12
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,170.42,131.05
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,137.52,107.57
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,119.2,98.59
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,104.76,86.52
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,92.24,75.86
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,75.13,60.88
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,54.29,42.25
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,40.16,29.32
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,27.25,17.06
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,15.73,0.0
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,9.1,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,76.17,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,168.9,125.14
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,245.37,195.4
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,333.12,270.8
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,407.1,333.29
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,486.67,397.82
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,554.41,449.86
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,624.54,501.16
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,686.05,543.15
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,744.36,581.52
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,797.07,616.04
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,848.58,649.05
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,894.71,677.26
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,929.63,697.64
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,857.63,647.36
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,747.46,565.79
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,773.39,583.29
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,797.45,597.94
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,773.77,580.04
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,763.94,571.73
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,766.43,571.84
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,766.98,570.56
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,714.63,532.26
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,647.49,484.0
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,723.05,539.96
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,789.63,587.5
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,739.44,551.26
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,699.78,522.87
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,719.43,539.46
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,739.69,555.46
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,774.19,583.57
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,783.1,592.69
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,676.6,513.99
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,577.51,439.81
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,586.17,448.92
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,572.49,438.75
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,513.94,391.75
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,455.21,343.38
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,371.92,278.49
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,311.44,233.1
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,273.05,194.11
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,215.03,137.43
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,149.14,87.19
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,94.22,54.88
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,64.44,51.21
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,68.05,54.54
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,62.24,49.58
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,56.09,44.18
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,47.77,36.65
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,37.6,27.28
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,26.81,16.92
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,15.71,0.0
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,9.96
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,34.94,23.78
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,51.35,38.14
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,69.75,53.94
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,88.0,69.31
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,107.69,85.77
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,127.45,102.03
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,244.69,199.89
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,374.12,303.07
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,432.78,347.82
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,509.6,405.49
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,550.44,434.9
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,590.79,463.87
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,530.3,415.87
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,482.63,377.28
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,589.57,458.38
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,716.07,549.24
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,687.23,525.0
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,638.77,488.35
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,628.86,479.43
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,617.88,469.54
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,674.58,511.79
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,743.02,560.8
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,737.39,556.9
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,729.87,552.33
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,842.75,638.5
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,914.48,689.3
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,884.48,668.03
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,850.98,645.22
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,809.45,617.53
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,765.57,587.93
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,635.09,489.24
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,516.47,397.53
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,456.43,353.24
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,403.34,313.33
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,443.73,344.13
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,449.59,342.94
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,361.47,273.61
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,305.82,232.83
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,268.63,199.07
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,219.33,155.01
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,173.95,125.74
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,148.2,114.23
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,123.38,102.8
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,108.62,90.24
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,93.35,77.15
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,77.6,63.34
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,61.68,48.97
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,45.31,34.01
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,30.92,20.48
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,16.67,1.47
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,35.07,6.86
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,76.44,55.57
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,131.76,104.6
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,183.95,150.73
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,235.87,196.13
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,291.09,243.43
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,339.85,284.35
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,390.61,326.03
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,364.91,302.47
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,344.9,283.05
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,426.61,349.64
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,528.87,430.41
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,372.34,303.07
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,197.63,157.69
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,285.62,229.16
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,362.29,289.95
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,355.8,283.9
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,349.12,277.95
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,622.69,497.68
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,879.22,692.39
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,522.43,419.52
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,155.65,121.74
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,409.87,327.87
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,641.56,506.95
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,587.34,463.44
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,521.8,412.15
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,485.05,383.37
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,449.37,355.25
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,600.7,476.97
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,725.2,573.91
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,663.69,525.31
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,611.73,484.34
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,567.55,450.15
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,524.91,416.8
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,407.0,324.05
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,303.97,242.06
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,359.89,286.84
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,395.61,312.57
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,274.97,217.18
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,180.01,143.73
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,156.84,125.31
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,134.62,107.53
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,147.76,116.34
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,147.72,116.06
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,124.42,105.06
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,110.3,92.87
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,94.8,79.4
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,78.82,65.21
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,64.85,52.41
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,47.96,36.8
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,32.48,22.2
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,16.72,2.9
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,8.64,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
