Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,89.41,35.87
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,187.24,143.6
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,262.29,212.3
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,347.75,287.5
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,417.93,347.86
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,492.84,409.7
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,558.68,462.71
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,626.67,515.1
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,683.2,555.05
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,735.52,590.81
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,786.2,625.64
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,835.6,658.93
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,876.05,684.08
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,914.02,707.2
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,946.87,726.49
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,976.83,743.67
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,992.72,751.28
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,1016.13,764.11
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,1028.47,770.95
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,1037.15,775.59
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,1039.55,776.81
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,1038.13,775.71
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,1030.85,770.38
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,1019.79,762.73
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,1001.67,749.12
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,980.04,733.36
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,954.46,716.89
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,925.59,698.17
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,890.21,675.32
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,852.14,650.38
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,677.26,523.49
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,507.51,392.62
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,480.72,373.74
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,454.04,353.95
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,441.92,345.18
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,426.78,333.59
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,314.0,246.33
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,217.58,171.12
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,290.53,223.8
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,330.35,242.41
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,267.86,187.12
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,211.96,138.76
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,156.12,95.03
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,103.75,63.29
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,70.81,57.23
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,71.61,58.12
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,67.15,54.35
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,60.54,48.52
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,52.53,41.23
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,44.26,33.45
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,32.11,21.84
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,20.28,5.92
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,75.19,35.65
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,154.01,118.73
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,226.22,183.81
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,308.91,256.64
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,384.65,322.01
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,473.01,395.44
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,541.03,450.83
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,611.58,506.53
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,677.09,555.08
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,743.83,602.39
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,796.19,637.57
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,842.71,667.76
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,888.9,697.44
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,933.16,725.25
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,966.71,745.91
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,997.3,764.39
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,853.9,659.47
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,681.75,526.32
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,886.35,681.8
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,1052.63,794.91
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,1054.27,792.97
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,1052.09,790.13
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,1044.57,786.13
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,1033.28,779.64
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,1013.0,767.03
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,989.32,752.08
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,963.75,737.62
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,934.97,720.84
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,902.73,700.24
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,860.12,671.77
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,777.69,609.97
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,697.71,547.89
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,655.45,516.56
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,612.01,483.43
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,594.51,470.98
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,565.47,448.01
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,510.39,401.99
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,454.81,354.35
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,397.24,304.62
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,341.01,255.01
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,282.39,202.17
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,223.31,149.92
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,167.6,106.04
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,115.67,74.17
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,79.5,65.17
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,76.37,62.57
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,69.89,57.01
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,64.16,51.95
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,56.22,44.68
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,48.02,36.93
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,34.8,24.38
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,21.8,7.99
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,12.28,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,33.37,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,128.18,72.13
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,225.41,177.12
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,302.21,248.15
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,388.8,325.1
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,461.55,388.57
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,536.12,451.24
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,603.04,505.03
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,671.51,556.42
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,730.64,598.89
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,789.4,640.04
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,833.62,670.5
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,883.5,704.73
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,925.75,731.59
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,965.52,756.34
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,997.72,776.61
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,1026.69,794.57
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,1048.68,806.52
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,1066.97,816.02
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,1078.92,822.82
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,1086.9,827.11
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,1088.29,825.56
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,1085.62,821.49
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,1076.87,815.06
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,1064.13,806.12
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,1044.63,791.25
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,1021.4,774.03
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,993.98,755.18
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,963.09,734.0
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,925.26,708.31
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,884.67,680.59
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,841.88,650.9
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,796.51,619.16
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,746.36,582.83
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,694.36,543.14
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,639.3,500.28
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,582.99,455.16
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,524.02,406.57
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,464.69,356.17
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,403.37,303.35
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,338.02,246.01
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,276.14,190.62
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,216.12,138.18
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,156.79,91.44
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,100.54,57.62
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,56.23,44.35
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,55.03,43.43
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,52.19,41.06
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,49.25,38.49
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,44.42,34.06
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,39.47,29.31
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,30.16,20.39
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,19.63,7.43
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,11.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,66.16,38.15
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,123.6,96.01
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,176.82,144.04
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,235.08,195.43
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,285.46,239.02
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,337.95,282.97
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,389.35,324.68
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,457.45,377.98
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,591.84,483.64
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,732.93,587.4
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,674.19,539.12
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,590.71,471.54
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,685.7,541.34
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,767.74,598.23
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,764.52,591.6
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,755.16,581.59
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,793.74,608.52
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,830.98,633.76
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,827.38,629.78
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,820.67,624.13
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,797.53,606.63
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,787.3,597.86
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,733.7,558.4
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,665.83,508.76
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,665.39,509.73
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,663.53,509.17
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,711.28,546.2
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,742.27,570.7
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,806.86,621.64
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,844.22,650.78
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,803.1,622.05
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,759.85,590.88
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,714.82,557.91
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,667.21,522.1
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,614.51,481.97
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,560.97,439.88
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,504.71,393.53
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,448.98,346.28
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,387.39,293.85
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,330.11,243.58
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,272.2,192.0
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,215.92,143.01
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,160.56,99.5
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,108.7,67.71
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,71.89,58.4
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,68.86,55.89
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,65.11,52.75
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,61.21,49.34
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,52.82,41.62
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,45.69,34.82
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,33.98,23.75
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,21.9,9.68
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,21.92,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,105.66,66.57
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,184.92,144.63
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,258.69,210.97
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,340.44,282.88
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,237.58,198.89
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,76.39,59.88
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,91.43,72.7
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,106.46,85.18
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,112.9,90.31
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,119.48,95.51
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,129.58,103.62
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,139.71,111.7
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,150.78,120.32
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,161.9,128.93
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,208.21,166.58
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,255.01,204.11
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,332.66,266.02
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,395.77,315.49
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,748.63,598.27
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,1039.22,810.08
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,1041.11,809.0
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,1039.23,807.4
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,1033.16,802.59
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,1023.39,795.36
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,1005.09,782.23
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,994.53,774.74
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,967.95,755.54
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,938.15,734.17
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,903.19,709.44
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,865.49,682.65
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,645.34,513.14
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,436.3,344.82
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,580.95,463.71
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,679.48,540.89
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,625.82,497.16
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,571.34,452.42
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,513.53,403.96
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,455.9,354.37
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,397.01,302.61
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,334.62,247.25
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,275.69,194.5
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,218.38,144.39
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,161.9,99.89
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,108.98,67.36
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,70.16,56.86
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,82.69,68.14
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,61.06,49.13
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,57.78,46.28
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,50.85,39.88
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,43.58,32.99
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,32.1,22.2
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,21.93,10.31
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,32.45,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,120.64,79.9
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,205.91,162.35
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,278.62,227.95
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,360.51,299.64
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,432.82,361.5
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,510.33,425.24
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,574.91,476.17
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,638.27,523.5
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,697.41,565.16
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,756.6,605.62
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,807.2,638.41
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,856.42,669.39
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,898.63,695.08
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,929.46,712.52
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,961.72,730.8
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,990.99,746.81
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,1017.05,760.53
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,1039.87,772.03
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,1051.92,777.97
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,1060.15,781.64
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,1061.07,779.85
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,1058.02,775.73
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,1049.92,770.61
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,1037.96,763.15
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,1019.85,752.32
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,998.11,739.14
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,971.82,722.44
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,942.16,703.47
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,908.26,681.94
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,871.24,658.07
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,828.98,630.0
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,784.17,599.85
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,734.87,565.23
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,683.99,527.4
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,630.23,487.32
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,575.23,444.8
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,516.7,397.23
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,455.55,346.23
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,395.43,295.02
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,335.95,242.97
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,276.09,190.53
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,218.85,141.45
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,156.21,92.17
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,101.64,59.03
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,63.16,50.34
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,61.96,49.55
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,58.69,46.83
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,55.27,43.87
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,49.91,38.99
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,44.37,33.72
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,32.86,22.92
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,22.7,11.4
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,13.19,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,11.82,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,84.65,56.85
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,154.31,121.39
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,230.9,188.81
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,308.86,256.7
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,379.89,317.59
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,457.36,381.91
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,527.27,437.95
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,595.14,490.86
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,654.64,535.19
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,714.7,577.86
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,766.31,613.98
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,817.03,648.95
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,858.96,675.92
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,898.91,701.2
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,926.43,718.42
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,957.46,738.14
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,986.85,755.21
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,1013.25,770.14
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,1026.99,779.08
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,1037.1,785.84
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,1027.77,778.22
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,1026.95,776.63
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,1020.46,771.23
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,1010.33,763.53
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,994.71,752.62
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,975.59,739.38
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,950.76,723.27
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,922.76,704.92
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,887.14,681.16
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,849.1,655.52
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,814.51,632.09
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,770.88,601.26
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,722.07,563.93
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,671.8,524.75
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,619.14,483.71
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,565.58,440.89
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,509.78,395.09
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,453.76,347.73
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,395.53,297.91
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,333.67,244.1
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,274.99,192.07
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,218.02,142.68
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,162.37,99.05
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,109.93,67.03
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,70.92,57.06
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,67.85,54.54
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,64.45,51.74
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,60.91,48.69
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,54.08,42.53
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,44.96,34.12
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,34.74,24.51
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,24.25,12.95
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,21.37,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,60.54,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,144.25,100.53
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,231.77,182.55
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,305.15,248.97
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,387.16,321.16
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,458.11,381.84
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,533.48,443.85
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,595.1,492.65
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,661.2,541.86
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,719.39,583.2
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,777.3,623.34
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,827.15,657.46
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,875.41,689.89
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,907.41,708.92
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,945.17,731.87
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,976.86,751.65
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,1005.45,769.22
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,1029.29,782.03
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,1049.76,792.53
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,1060.82,798.26
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,1068.03,801.61
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,1069.24,800.02
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,1066.5,796.0
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,1058.3,789.64
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,1046.18,780.87
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,1027.77,767.0
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,1005.67,750.83
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,978.56,732.48
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,948.04,711.88
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,911.5,687.19
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,872.19,660.54
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,829.04,631.09
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,783.41,599.72
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,735.05,564.34
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,684.63,525.58
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,630.3,483.82
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,574.71,439.93
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,516.71,393.05
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,458.17,344.24
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,397.66,292.38
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,337.53,239.72
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,277.22,186.81
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,212.23,131.54
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,152.95,85.59
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,96.38,51.82
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,55.64,42.89
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,54.4,41.97
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,47.3,35.94
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,44.92,33.93
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,40.74,30.21
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,36.45,26.21
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,29.29,19.49
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,21.89,11.26
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,12.28,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,21.86,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,62.31,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,142.08,100.1
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,225.47,176.14
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,297.98,239.52
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,379.04,307.75
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,447.23,363.51
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,519.46,419.99
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,583.48,468.23
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,646.19,512.97
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,703.24,550.38
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,759.95,586.43
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,809.11,616.82
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,856.77,645.57
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,897.17,668.91
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,925.88,684.31
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,958.29,702.62
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,987.73,718.76
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,1009.41,729.39
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,1027.65,737.96
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,1039.25,740.55
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,1047.14,740.9
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,1049.24,738.84
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,1047.49,734.64
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,1039.88,728.5
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,1028.47,720.27
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,1010.92,708.47
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,989.78,694.69
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,963.29,677.75
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,933.52,658.89
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,899.25,637.04
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,862.04,613.32
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,820.53,589.92
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,776.57,564.45
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,727.84,533.58
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,677.33,499.56
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,624.26,463.22
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,569.97,424.29
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,512.97,381.06
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,455.72,335.72
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,392.56,284.5
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,333.22,234.55
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,273.31,183.22
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,215.29,134.44
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,157.69,90.41
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,103.05,57.97
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,57.59,44.46
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,56.51,43.8
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,53.4,41.35
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,50.14,38.67
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,45.41,34.46
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,40.52,29.92
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,32.21,22.21
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,22.69,12.32
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,11.43,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,17.68,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,52.56,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,123.23,88.57
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,196.81,155.32
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,265.15,215.25
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,346.11,283.83
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,269.83,222.74
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,164.82,134.22
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,239.44,196.68
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,307.83,252.04
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,275.93,224.01
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,252.03,202.51
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,379.8,304.11
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,499.44,394.1
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,600.43,466.96
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,705.29,539.82
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,792.0,600.1
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,886.84,664.03
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,957.57,706.69
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,1009.16,736.28
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,1020.84,741.91
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,1028.93,745.96
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,1030.85,745.86
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,1029.04,743.63
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,1022.02,738.75
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,1011.33,731.76
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,993.18,719.7
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,971.65,705.62
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,945.93,690.2
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,917.1,672.7
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,841.18,622.46
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,756.75,561.84
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,769.86,576.11
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,761.22,573.9
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,716.08,541.62
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,665.9,505.38
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,579.37,441.37
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,505.51,385.93
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,468.58,357.3
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,426.37,322.9
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,384.2,286.73
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,332.71,241.03
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,276.63,192.96
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,224.03,148.92
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,172.93,117.47
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,151.1,112.76
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,112.16,92.64
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,82.78,67.55
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,81.14,66.41
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,82.43,67.69
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,69.74,56.3
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,55.06,42.95
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,42.45,31.25
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,27.98,16.87
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,14.34,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
