Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,12.33,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,45.84,30.57
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,86.97,66.93
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,126.93,101.99
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,169.21,138.7
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,212.11,175.4
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,257.95,213.74
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,336.65,278.06
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,409.18,335.82
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,441.18,358.87
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,471.28,380.19
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,455.55,366.07
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,449.93,359.6
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,510.03,404.91
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,588.33,461.99
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,629.54,490.58
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,670.24,518.62
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,686.13,527.23
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,700.2,534.73
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,622.6,475.91
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,560.13,427.77
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,557.09,424.22
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,537.81,408.79
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,656.63,495.72
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,769.45,573.71
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,624.44,468.41
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,485.21,366.33
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,599.86,452.09
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,703.66,524.83
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,706.33,527.0
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,709.65,530.48
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,704.31,528.17
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,693.88,522.11
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,679.68,513.82
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,653.08,495.81
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,577.97,440.87
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,512.55,392.28
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,453.79,347.66
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,403.77,309.0
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,356.3,271.5
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,311.89,235.96
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,258.85,195.52
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,220.92,168.12
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,184.62,141.37
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,159.45,124.44
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,133.92,111.58
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,115.65,96.15
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,100.78,83.58
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,85.62,70.47
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,71.45,57.82
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,54.16,42.18
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,37.83,27.3
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,21.16,11.59
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.1,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,65.69,46.4
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,115.1,90.09
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,173.75,141.27
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,229.9,190.03
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,290.63,242.18
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,371.66,309.5
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,395.01,327.8
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,428.97,353.73
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,436.77,357.47
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,424.45,345.5
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,495.84,400.14
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,554.11,443.23
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,573.19,454.05
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,589.86,463.21
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,642.87,500.96
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,696.08,537.64
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,722.96,553.68
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,748.31,568.67
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,750.61,567.9
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,750.76,565.98
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,743.25,558.43
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,734.0,549.87
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,730.44,547.39
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,725.31,543.82
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,731.33,549.23
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,735.16,553.0
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,724.74,546.65
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,712.58,539.13
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,694.83,527.51
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,675.67,514.75
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,629.71,481.72
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,585.27,449.56
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,571.22,440.4
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,553.57,427.93
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,527.07,408.51
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,495.64,384.57
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,452.81,350.97
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,410.05,316.59
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,363.62,278.52
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,322.16,243.78
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,274.58,201.64
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,224.09,156.61
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,177.46,122.17
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,138.44,98.75
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,99.6,82.29
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,85.28,70.03
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,80.98,66.53
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,76.5,62.72
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,68.02,55.05
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,55.79,43.82
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,42.09,31.18
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,28.03,17.48
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,14.38,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,27.82,16.91
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,46.09,33.23
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,71.08,55.04
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,96.72,77.35
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,130.97,106.51
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,159.78,130.6
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,175.32,143.12
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,190.33,154.95
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,297.93,243.97
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,398.97,324.88
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,497.63,401.66
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,586.39,468.85
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,646.11,511.57
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,723.63,565.92
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,685.85,534.31
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,659.21,511.3
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,469.2,367.48
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,264.4,206.58
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,246.78,193.24
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,229.47,179.47
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,280.71,218.97
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,331.83,257.39
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,349.66,270.6
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,352.66,272.77
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,362.19,279.91
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,371.22,286.67
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,372.53,287.61
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,373.47,288.34
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,566.65,436.96
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,732.22,556.74
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,643.57,490.75
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,564.08,432.16
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,444.64,343.3
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,334.04,259.0
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,288.15,224.4
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,245.92,191.95
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,296.12,231.37
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,335.85,261.16
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,316.11,245.22
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,293.5,226.58
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,268.73,197.55
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,221.46,147.31
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,168.4,105.8
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,118.8,74.95
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,81.25,65.97
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,79.86,65.0
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,74.23,60.32
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,69.08,55.93
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,61.43,49.13
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,53.48,41.83
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,41.69,30.89
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,30.33,19.59
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,15.57,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.37,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.32,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,31.12,19.8
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,50.62,37.23
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,77.98,61.18
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,112.98,91.52
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,141.32,115.86
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,170.67,140.62
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,185.61,152.5
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,199.76,163.42
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,274.12,224.25
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,366.28,296.76
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,318.35,256.42
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,281.16,224.93
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,217.2,173.41
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,169.08,134.01
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,147.25,116.19
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,125.93,98.65
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,153.13,120.47
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,180.46,141.96
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,226.0,177.8
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,271.67,213.09
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,368.98,287.18
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,452.51,348.43
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,406.43,313.13
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,361.37,279.14
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,412.67,318.26
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,462.26,354.97
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,398.1,306.77
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,328.03,254.06
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,269.68,209.83
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,212.62,165.73
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,417.41,326.63
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,598.98,459.6
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,493.21,378.78
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,399.24,307.7
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,354.22,274.17
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,311.78,242.03
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,274.24,213.66
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,242.45,189.47
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,278.14,216.09
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,305.97,234.13
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,273.36,199.6
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,222.49,148.09
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,169.64,106.98
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,120.2,76.22
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,82.93,67.6
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,81.04,66.23
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,75.83,61.93
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,70.39,57.29
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,62.79,50.45
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,54.9,43.12
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,42.78,31.91
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,31.09,20.42
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,15.97,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,16.81,2.84
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,53.77,37.89
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,97.94,76.4
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,138.84,112.31
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,182.44,150.21
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,226.44,187.92
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,273.51,227.42
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,263.42,217.77
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,234.87,192.65
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,198.91,161.71
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,152.14,121.64
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,116.81,92.26
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,83.38,64.34
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,65.13,49.03
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,46.94,33.76
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,64.31,48.13
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,81.72,62.39
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,55.92,40.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,30.16,19.44
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,59.11,43.31
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,88.35,67.15
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,76.64,57.39
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,65.0,47.76
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,78.53,58.74
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,92.07,69.66
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,87.1,65.6
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,82.13,61.57
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,82.1,61.55
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,82.06,61.53
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,129.76,100.09
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,177.02,137.71
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,174.19,135.38
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,171.39,133.23
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,170.28,132.47
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,169.14,131.71
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,135.3,104.81
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,101.91,78.08
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,191.69,150.36
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,273.27,213.98
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,260.85,203.86
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,247.36,193.11
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,223.6,174.5
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,200.36,156.31
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,184.53,143.18
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,158.6,123.07
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,137.38,114.72
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,118.5,98.8
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,103.39,86.06
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,87.97,72.77
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,74.33,60.63
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,57.43,45.35
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,41.13,30.51
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,24.6,15.12
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,12.32,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,21.37,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,59.2,26.4
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,128.02,96.05
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,197.13,156.48
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,134.82,108.83
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,49.5,36.91
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,62.5,48.1
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,75.51,58.96
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,128.15,103.36
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,193.63,157.19
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,220.06,177.66
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,246.69,198.05
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,218.03,174.06
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,202.05,160.37
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,216.64,171.3
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,231.26,182.03
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,207.21,162.55
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,183.69,143.62
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,215.59,168.71
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,247.56,193.37
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,366.01,284.3
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,471.98,362.2
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,495.24,377.9
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,517.74,393.6
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,520.56,395.61
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,522.76,397.38
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,768.94,581.96
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,948.9,704.36
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,924.33,686.68
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,896.75,669.33
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,730.5,552.31
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,557.55,422.53
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,464.82,355.48
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,382.91,294.25
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,304.82,235.68
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,229.54,177.94
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,236.86,184.46
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,243.62,190.32
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,289.18,226.06
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,328.8,256.09
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,343.58,261.54
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,328.95,237.78
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,270.8,186.11
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,213.71,136.49
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,157.49,92.08
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,104.0,58.81
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,60.8,48.08
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,53.71,42.02
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,51.27,40.06
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,48.73,37.91
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,44.78,34.4
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,40.71,30.6
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,33.77,24.07
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,26.57,16.86
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,13.02,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,23.25,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,64.95,32.6
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,135.26,102.83
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,207.24,166.54
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,166.21,136.22
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,94.24,75.67
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,118.83,96.85
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,152.69,125.29
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,168.31,137.95
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,173.41,141.68
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,253.8,207.98
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,327.04,266.45
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,426.12,344.82
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,531.21,424.93
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,587.78,465.13
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,645.25,505.31
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,646.79,503.51
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,645.21,500.0
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,699.99,538.64
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,754.55,575.79
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,767.71,583.18
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,779.07,589.73
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,927.08,696.03
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,1033.27,762.56
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,1025.16,755.47
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,1013.4,747.62
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,996.1,735.68
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,975.35,721.6
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,950.32,706.1
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,922.09,688.43
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,887.46,665.11
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,850.21,639.94
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,809.91,613.23
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,767.28,584.67
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,720.86,551.66
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,672.53,516.21
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,620.86,476.95
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,568.05,435.66
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,512.37,391.12
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,453.02,342.32
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,394.55,293.11
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,336.67,243.0
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,278.25,191.62
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,221.43,142.59
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,164.92,98.15
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,105.29,59.75
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,62.34,49.42
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,62.23,49.52
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,59.41,47.25
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,56.44,44.76
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,52.81,41.46
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,49.14,37.93
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,39.07,28.63
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,30.29,20.02
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,15.26,1.76
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,28.18,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,83.23,45.73
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,148.85,112.73
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,224.47,178.95
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,294.46,240.32
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,369.39,304.23
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,291.8,241.41
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,185.34,151.41
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,285.75,234.82
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,397.1,322.7
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,386.92,311.09
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,384.69,306.02
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,466.82,367.79
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,569.04,440.51
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,748.7,568.67
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,912.51,672.35
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,943.98,687.16
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,972.57,702.05
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,990.44,710.19
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,1004.56,716.2
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,1016.91,723.77
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,1013.8,721.97
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,1018.48,725.05
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,1019.56,725.83
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,1012.51,722.03
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,1001.88,716.19
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,987.28,707.53
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,969.17,696.65
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,944.45,682.82
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,916.6,666.83
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,885.09,646.99
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,850.47,624.89
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,810.56,601.32
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,768.25,575.62
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,722.37,544.01
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,674.45,509.76
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,622.45,471.13
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,569.24,430.36
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,513.77,386.69
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,457.68,340.96
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,395.67,289.81
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,337.48,240.09
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,278.65,189.28
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,221.17,140.36
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,164.01,95.68
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,109.54,61.88
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,58.58,45.54
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,57.21,44.53
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,54.53,42.49
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,51.73,40.24
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,47.5,36.52
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,43.11,32.48
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,36.24,26.07
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,29.14,19.05
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,14.22,2.12
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.28,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,14.08,3.94
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,28.53,18.12
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,43.81,31.68
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,62.13,47.67
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,80.27,63.26
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,100.06,79.99
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,120.08,96.59
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,149.03,120.67
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,178.74,145.02
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,253.73,206.05
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,320.97,259.05
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,407.97,326.27
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,484.03,383.05
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,663.51,517.56
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,829.74,634.33
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,860.3,651.13
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,887.99,667.23
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,908.19,677.73
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,925.36,686.28
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,991.99,729.26
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,1037.15,756.42
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,1038.89,755.62
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,1036.92,753.15
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,1029.24,748.64
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,1017.9,741.94
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,1001.99,732.41
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,982.51,720.65
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,956.86,704.88
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,928.02,686.99
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,894.71,665.31
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,858.45,641.46
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,817.17,614.69
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,773.51,585.98
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,726.28,552.75
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,677.23,516.86
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,624.97,478.22
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,571.53,437.37
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,515.46,392.33
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,459.06,345.61
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,396.92,293.11
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,338.63,242.36
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,279.45,190.65
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,221.73,141.12
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,164.97,96.62
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,110.88,62.94
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,58.5,45.74
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,56.41,44.2
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,54.08,42.36
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,51.65,40.35
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,47.42,36.54
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,43.02,32.44
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,36.15,26.1
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,29.04,19.16
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,17.64,4.93
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,28.88,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,86.06,52.22
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,147.74,113.19
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,219.1,176.15
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,210.56,173.12
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,190.4,157.75
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,231.11,192.57
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,273.92,228.18
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,368.8,306.81
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,474.79,391.78
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,593.14,484.66
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,730.77,586.44
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,778.57,618.22
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,825.17,649.28
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,862.22,672.23
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,902.28,697.03
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,933.02,714.1
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,960.95,729.05
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,985.92,742.34
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,1007.82,753.51
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,1007.69,751.58
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,1015.45,755.21
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,1018.14,754.74
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,1017.22,752.09
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,1009.71,746.73
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,998.64,739.23
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,981.2,727.68
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,960.44,714.08
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,881.65,660.4
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,789.34,592.06
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,819.55,618.93
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,833.53,631.8
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,793.72,604.95
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,751.85,575.42
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,705.96,542.28
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,658.64,507.27
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,607.78,468.47
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,556.2,428.06
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,503.0,385.41
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,449.36,341.04
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,389.8,291.5
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,334.69,244.13
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,278.05,194.53
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,222.6,146.72
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,169.14,104.68
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,118.8,72.75
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,74.12,59.7
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,70.53,56.78
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,67.73,54.58
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,64.79,52.15
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,57.29,45.53
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,50.37,39.23
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,41.19,30.7
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,31.72,21.6
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,19.55,6.9
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
