Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,33.75,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,98.6,62.09
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,162.58,124.95
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,238.21,191.76
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,308.0,253.82
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,382.51,318.54
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,446.44,372.94
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,513.41,428.1
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,494.73,410.76
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,454.98,376.2
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,520.24,426.24
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,572.39,464.65
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,708.45,570.23
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,843.14,666.76
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,885.37,692.79
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,925.6,717.79
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,956.72,737.91
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,984.9,756.04
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,999.21,763.26
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,1020.99,775.76
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,1031.64,782.15
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,1038.66,786.32
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,1041.43,786.7
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,1040.48,784.72
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,1032.33,779.49
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,1020.48,771.9
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,1004.01,761.25
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,984.0,748.23
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,957.8,730.65
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,928.39,710.85
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,893.84,687.39
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,856.54,661.87
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,816.55,635.22
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,774.09,606.49
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,728.0,572.34
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,679.63,535.18
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,627.44,493.64
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,573.94,450.0
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,518.5,403.77
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,461.98,355.24
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,403.47,304.32
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,345.16,252.31
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,285.46,198.21
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,226.27,145.68
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,161.38,93.19
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,105.32,57.26
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,55.26,43.54
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,52.89,41.6
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,50.66,39.81
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,48.35,37.88
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,40.82,31.09
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,37.31,27.78
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,31.9,22.66
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,26.32,17.12
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,17.73,6.42
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,10.01,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,14.91,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,34.0,19.01
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,72.08,53.62
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,108.18,85.42
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,143.37,116.56
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,179.92,148.41
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,214.63,177.71
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,249.96,206.75
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,187.55,153.55
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,123.02,97.82
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,273.12,222.46
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,412.18,332.28
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,440.26,351.76
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,467.28,370.67
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,585.12,459.29
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,692.4,536.4
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,679.87,523.41
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,662.95,508.36
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,614.32,470.29
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,579.58,442.01
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,536.37,409.39
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,476.25,364.23
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,684.75,520.72
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,872.08,652.71
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,954.85,712.64
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,1009.13,747.79
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,991.47,734.55
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,970.4,719.91
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,945.1,703.86
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,916.64,685.67
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,800.95,604.77
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,679.29,513.41
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,735.08,560.21
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,761.01,583.38
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,714.65,549.11
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,666.7,513.39
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,615.75,475.4
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,563.7,435.25
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,507.25,389.62
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,452.05,343.54
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,329.02,250.18
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,259.86,202.72
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,256.93,196.39
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,238.45,175.98
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,186.0,126.06
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,114.76,67.81
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,92.38,75.61
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,123.57,103.02
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,92.88,76.63
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,61.37,49.1
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,55.13,43.54
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,48.55,37.49
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,39.72,29.35
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,31.74,21.68
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,20.34,8.65
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,10.01,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,34.11,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,99.69,65.14
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,162.33,124.17
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,237.36,189.56
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,306.59,250.1
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,380.07,312.61
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,446.62,366.89
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,517.29,422.06
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,577.96,467.61
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,640.02,512.34
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,693.52,547.94
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,750.36,584.88
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,797.72,614.61
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,843.62,642.8
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,884.87,667.3
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,915.04,684.09
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,945.65,703.15
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,973.36,720.25
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,998.46,734.3
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,1020.48,746.37
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,1031.94,754.6
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,1039.71,760.63
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,1042.21,761.89
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,1040.91,760.78
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,1032.82,756.25
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,1021.0,749.4
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,1003.59,739.92
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,982.65,727.98
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,956.89,711.46
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,927.89,692.76
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,894.76,671.85
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,858.61,648.61
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,817.81,622.49
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,774.53,594.26
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,726.99,560.45
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,677.66,523.47
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,625.18,482.98
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,571.44,440.33
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,515.47,394.66
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,458.99,347.17
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,400.91,297.67
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,343.09,247.08
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,284.41,195.05
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,220.68,140.08
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,163.35,94.42
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,108.51,59.44
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,59.7,46.77
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,58.65,46.14
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,51.27,39.85
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,49.09,38.06
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,45.92,35.22
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,42.68,32.17
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,36.68,26.58
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,30.49,20.55
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,19.59,8.55
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,10.91,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,43.09,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,99.33,66.15
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,159.77,122.83
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,231.55,185.64
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,299.61,244.89
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,371.88,306.03
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,437.42,359.92
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,506.95,415.01
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,566.56,460.43
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,627.58,505.38
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,684.33,543.83
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,738.22,578.96
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,785.84,609.52
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,832.1,638.53
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,872.46,662.98
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,910.76,685.68
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,932.05,698.09
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,959.79,714.96
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,984.58,728.38
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,1006.35,739.79
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,1017.61,745.86
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,1025.26,749.83
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,1027.73,749.79
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,1026.47,747.53
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,1019.01,742.86
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,1007.87,735.97
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,991.2,724.2
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,971.06,710.3
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,945.71,694.4
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,917.2,676.39
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,884.71,656.05
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,849.32,633.53
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,808.43,607.85
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,765.19,580.15
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,719.08,547.5
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,671.06,511.98
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,619.45,472.66
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,566.61,431.29
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,510.89,386.63
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,455.07,340.52
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,398.02,292.64
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,336.26,239.92
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,278.52,189.65
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,223.06,142.27
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,167.68,98.72
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,114.9,65.25
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,60.97,47.47
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,60.08,46.99
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,57.95,45.37
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,55.73,43.58
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,51.69,40.08
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,47.5,36.29
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,40.85,30.13
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,32.5,22.23
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,21.5,10.31
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,11.82,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,56.36,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,129.59,86.72
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,194.95,147.95
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,272.18,214.57
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,339.82,273.01
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,413.76,334.62
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,479.31,387.65
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,545.78,439.48
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,606.06,484.67
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,667.19,527.87
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,721.83,564.92
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,775.95,600.82
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,823.25,630.54
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,861.02,653.17
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,899.92,676.73
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,936.39,698.36
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,966.38,715.95
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,993.29,731.44
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,1014.37,742.2
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,1032.01,750.78
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,1043.09,756.14
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,1050.43,759.26
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,1051.43,757.62
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,1048.6,753.75
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,1039.97,747.27
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,1027.59,738.6
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,1009.61,725.1
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,988.1,709.55
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,962.25,692.74
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,933.14,673.9
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,899.17,652.44
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,862.29,628.99
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,820.67,602.23
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,776.63,573.62
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,729.5,541.37
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,680.53,506.17
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,628.08,467.81
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,574.37,427.28
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,518.25,383.61
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,461.56,338.01
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,403.26,290.35
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,345.28,241.53
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,286.47,191.1
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,222.44,137.54
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,165.05,93.0
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,110.08,58.57
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,59.58,45.48
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,58.53,44.87
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,51.15,38.83
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,48.96,37.16
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,46.19,34.8
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,43.37,32.26
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,37.39,26.85
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,31.22,21.0
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,21.01,10.18
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,11.82,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,50.4,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,116.05,78.34
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,180.28,137.17
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,254.06,200.83
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,319.4,257.28
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,391.03,317.01
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,454.73,367.87
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,521.63,419.01
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,580.97,461.91
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,641.46,503.47
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,691.11,534.98
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,743.25,567.31
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,789.96,595.68
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,835.18,622.48
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,872.85,644.67
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,908.07,665.12
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,937.88,682.83
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,954.84,692.36
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,976.77,705.22
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,995.57,716.03
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,1006.65,723.45
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,1014.19,728.81
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,1015.11,730.13
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,1012.38,729.28
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,1005.03,724.9
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,994.1,718.38
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,977.75,707.12
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,958.02,693.8
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,933.19,679.89
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,905.28,663.87
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,872.73,643.37
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,837.46,620.92
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,798.03,595.42
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,756.32,568.08
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,711.11,536.45
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,664.16,502.47
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,613.65,465.56
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,562.02,426.5
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,507.82,383.35
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,450.38,336.49
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,393.77,289.36
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,337.71,241.4
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,280.73,192.17
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,224.88,144.5
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,169.69,100.91
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,111.11,62.2
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,60.14,46.84
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,57.16,44.44
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,55.28,43.02
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,53.31,41.45
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,49.58,38.23
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,45.7,34.74
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,39.41,28.92
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,32.89,22.67
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,21.89,11.27
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,13.64,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,49.9,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,112.66,78.48
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,175.84,136.81
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,254.33,206.12
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,312.63,258.54
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,374.92,312.79
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,446.18,373.38
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,523.25,437.06
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,510.55,424.58
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,489.02,404.09
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,549.57,450.56
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,612.0,496.87
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,630.22,506.84
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,628.59,502.17
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,801.31,632.49
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,945.96,730.93
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,975.86,747.94
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,1002.68,763.54
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,1018.85,770.32
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,1031.11,774.51
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,1042.28,781.27
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,1049.78,785.72
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,1051.04,784.69
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,1048.55,781.36
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,1040.84,776.2
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,1029.42,768.73
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,1012.46,757.66
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,991.99,744.31
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,966.75,727.77
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,938.28,709.04
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,833.66,635.74
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,724.71,553.23
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,703.71,539.54
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,680.08,523.05
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,694.59,537.69
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,688.4,535.7
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,601.32,468.18
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,527.83,410.62
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,470.63,365.37
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,417.69,322.75
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,392.11,297.92
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,347.4,253.8
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,279.59,199.15
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,233.65,165.09
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,189.22,132.51
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,161.17,117.39
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,107.78,89.55
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,89.48,73.93
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,85.08,70.39
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,80.44,66.52
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,70.47,57.61
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,60.02,48.08
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,48.65,37.61
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,36.81,26.52
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,25.71,14.76
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.95,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,54.93,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,124.75,87.91
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,190.83,149.26
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,268.21,218.17
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,335.62,279.02
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,409.35,343.81
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,475.51,400.2
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,545.26,457.72
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,605.51,506.31
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,664.14,551.63
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,717.93,590.21
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,771.13,627.48
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,818.17,660.34
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,863.58,691.51
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,901.55,715.83
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,927.75,731.44
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,957.97,751.32
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,985.24,769.02
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,1006.29,780.84
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,1024.02,790.38
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,1035.28,797.03
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,1042.9,801.33
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,1043.83,801.64
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,1040.97,799.51
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,1032.88,793.44
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,1021.12,784.98
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,1003.36,772.92
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,982.19,758.55
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,956.35,740.52
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,927.39,720.32
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,892.62,696.28
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,855.34,670.3
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,815.0,641.62
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,772.36,611.05
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,725.41,574.91
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,676.93,536.85
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,626.1,496.15
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,574.14,453.5
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,516.86,405.61
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,460.55,357.17
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,403.2,307.2
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,346.45,256.6
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,288.73,204.46
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,232.42,154.52
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,170.97,104.38
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,117.54,68.67
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,66.25,53.41
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,64.79,52.32
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,62.87,50.86
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,60.87,49.26
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,57.44,46.17
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,53.94,42.86
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,44.82,34.4
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,36.99,26.86
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,25.33,14.8
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,13.95,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,17.7,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,39.24,25.2
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,69.59,52.5
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,108.23,86.51
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,143.42,117.56
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,180.21,149.58
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,216.49,180.29
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,254.23,211.53
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,286.18,237.46
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,317.83,262.67
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,294.43,241.61
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,279.51,227.31
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,336.23,272.94
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,409.44,330.35
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,287.24,231.77
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,171.29,136.27
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,212.71,169.88
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,254.46,203.0
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,318.75,253.58
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,369.85,292.99
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,515.89,406.56
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,645.17,503.18
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,630.09,489.92
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,614.05,476.96
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,581.82,451.96
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,537.0,417.77
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,581.8,450.99
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,611.85,472.58
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,540.45,418.62
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,463.99,360.72
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,569.8,443.48
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,662.78,513.51
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,641.31,497.42
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,618.32,480.78
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,603.13,470.58
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,583.03,456.09
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,540.94,423.62
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,499.31,391.03
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,456.84,357.2
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,418.25,325.66
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,387.66,297.15
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,340.07,251.71
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,282.73,205.71
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,240.5,174.78
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,190.3,128.49
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,124.43,75.7
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,74.66,60.57
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,71.02,57.61
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,68.27,55.45
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,65.36,53.06
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,60.11,48.38
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,53.04,41.9
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,45.11,34.55
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.93,26.75
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,25.31,14.94
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,13.99,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,52.77,0.71
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,117.69,83.54
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,178.06,138.49
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,249.34,201.08
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,192.74,158.34
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,100.27,80.53
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,122.73,99.65
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,145.7,118.68
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,137.83,111.51
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,129.51,103.91
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,166.8,134.47
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,204.9,165.02
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,373.9,302.35
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,540.83,430.69
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,421.94,335.22
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,296.55,234.06
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,483.84,381.81
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,676.25,523.62
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,568.26,439.53
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,456.6,353.14
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,661.51,509.22
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,849.02,643.06
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,720.45,547.28
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,590.83,450.5
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,725.86,552.67
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,852.92,643.84
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,753.52,570.97
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,657.06,500.27
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,676.06,515.43
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,683.26,521.42
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,688.91,527.38
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,690.48,530.22
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,619.05,476.7
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,551.44,425.76
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,624.52,486.21
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,665.21,519.38
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,573.13,447.51
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,497.29,388.23
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,439.42,343.04
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,387.03,301.99
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,367.58,283.97
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,331.0,250.06
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,286.44,211.93
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,243.79,175.98
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,190.34,129.63
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,128.05,81.41
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,91.52,75.37
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,94.41,78.19
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,88.48,73.33
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,82.22,68.05
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,71.65,58.66
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,60.55,48.6
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,49.24,38.23
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,37.46,27.25
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,26.89,16.43
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,15.64,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
