Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,53.41,4.7
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,119.51,84.75
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,178.42,138.37
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,250.75,201.77
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,314.39,258.0
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,384.03,317.82
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,446.1,369.27
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,511.15,421.34
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,569.42,466.93
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,628.9,512.08
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,681.17,548.73
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,732.94,583.85
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,775.18,611.28
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,819.71,639.92
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,857.46,663.27
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,892.85,684.71
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,922.93,703.59
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,950.25,720.56
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,974.41,735.37
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,984.97,741.12
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,996.34,747.65
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,1004.26,751.96
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,1005.63,751.18
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,1003.45,748.23
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,996.24,743.01
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,985.53,735.63
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,969.48,725.28
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,950.14,712.81
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,925.8,696.58
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,898.48,678.35
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,862.26,654.36
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,830.75,633.51
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,791.51,607.87
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,750.15,579.48
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,705.97,547.17
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,659.7,512.48
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,609.5,473.62
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,558.33,432.98
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,505.12,389.74
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,451.17,344.54
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,395.18,296.44
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,339.83,247.83
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,283.89,198.35
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,229.04,150.5
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,169.59,102.62
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,118.0,68.24
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,67.43,53.76
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,62.93,50.04
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,60.59,48.23
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,58.12,46.23
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,53.82,42.51
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,49.33,38.45
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,42.78,32.38
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,34.65,24.71
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,24.53,14.57
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,14.14,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,8.19,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,55.41,8.5
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,123.61,88.13
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,184.11,142.99
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,258.62,208.37
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,322.96,265.4
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,393.28,326.02
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,378.22,314.09
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,341.47,282.97
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,375.72,310.42
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,408.49,335.69
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,443.99,362.65
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,478.4,388.24
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,524.75,423.16
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,571.33,457.64
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,619.85,492.47
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,668.6,526.8
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,595.87,467.91
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,500.5,392.14
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,516.92,403.52
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,532.66,413.73
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,791.49,612.8
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,1007.71,762.98
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,1010.53,761.07
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,1009.82,758.98
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,812.96,619.46
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,579.8,442.26
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,794.05,609.06
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,958.12,724.99
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,933.59,706.8
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,906.03,688.27
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,871.15,664.97
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,834.1,640.04
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,795.4,613.44
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,754.55,584.58
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,710.32,551.91
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,664.23,517.06
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,614.72,478.52
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,562.98,437.28
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,509.15,393.4
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,454.91,347.84
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,398.63,299.96
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,342.98,251.39
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,287.17,201.79
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,232.79,154.18
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,172.68,105.56
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,120.73,70.61
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,70.87,57.0
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,66.41,53.3
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,64.23,51.64
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,61.92,49.79
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,57.77,46.2
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,53.44,42.29
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,45.06,34.5
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,37.65,27.37
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,26.44,16.29
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,15.59,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,54.7,11.2
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,121.47,86.86
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,180.4,140.14
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,252.62,203.47
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,316.12,259.6
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,385.54,319.28
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,249.73,208.31
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,62.78,47.93
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,88.41,69.59
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,114.52,91.19
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,154.51,123.99
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,195.31,156.82
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,184.57,147.37
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,173.87,138.1
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,236.87,188.95
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,316.42,251.64
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,373.11,295.55
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,430.18,339.08
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,441.26,345.86
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,451.87,352.45
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,490.3,381.2
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,528.16,409.1
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,695.29,534.62
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,841.97,639.58
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,932.63,707.76
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,995.36,749.18
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,980.08,737.1
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,961.33,723.49
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,936.49,707.18
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,908.52,688.72
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,875.2,666.5
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,839.32,642.38
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,800.24,615.81
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,758.77,587.29
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,714.82,555.43
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,668.7,520.57
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,618.19,481.24
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,566.42,439.83
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,512.71,395.67
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,458.3,349.6
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,402.11,301.43
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,346.07,252.09
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,282.98,196.31
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,226.65,146.73
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,170.76,101.16
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,117.08,65.0
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,66.05,52.56
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,56.03,43.95
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,54.46,42.8
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,52.83,41.53
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,51.01,40.01
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,49.25,38.4
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,43.11,32.71
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,36.73,26.6
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,26.07,16.1
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,17.14,0.0
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,52.23,13.02
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,113.47,81.64
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,171.86,133.64
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,240.48,193.43
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,302.57,247.76
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,375.55,309.46
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,300.15,248.04
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,196.53,160.46
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,409.52,336.75
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,622.97,500.96
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,551.9,439.83
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,440.13,349.53
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,633.81,499.04
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,818.13,627.82
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,857.66,648.91
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,895.17,669.96
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,925.72,686.04
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,953.53,700.16
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,970.55,708.16
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,984.04,714.11
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,996.68,720.97
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,1005.91,725.78
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,1009.01,726.52
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,1008.59,725.23
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,990.17,714.14
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,980.54,708.86
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,965.27,699.4
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,946.77,687.87
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,922.84,674.73
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,896.01,659.44
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,868.38,643.29
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,837.47,624.61
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,798.83,600.3
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,757.93,573.8
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,712.94,542.16
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,666.33,508.35
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,617.18,472.3
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,565.79,433.28
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,511.75,390.09
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,457.43,345.26
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,401.31,298.26
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,345.69,250.37
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,289.77,201.29
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,235.15,153.95
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,175.17,105.79
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,123.07,70.83
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,72.49,57.7
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,66.33,52.57
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,64.52,51.25
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,62.61,49.79
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,58.47,46.26
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,54.16,42.42
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,46.17,35.15
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,39.17,28.52
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,27.97,17.69
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,17.16,0.0
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,54.17,15.69
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,117.86,84.91
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,177.71,137.78
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,248.54,198.96
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,315.46,256.35
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,385.93,314.98
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,450.07,366.11
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,517.84,418.05
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,576.37,461.48
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,636.08,504.29
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,691.38,541.59
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,743.56,575.28
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,790.26,603.78
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,835.52,630.6
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,875.24,653.81
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,912.9,675.34
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,933.26,684.58
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,959.98,698.0
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,983.83,709.33
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,1004.66,718.66
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,1015.95,722.04
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,1023.68,723.41
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,1026.26,722.79
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,1025.18,720.14
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,1017.47,716.05
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,1006.14,709.88
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,990.29,700.57
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,970.98,689.08
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,946.06,676.06
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,918.0,660.74
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,883.77,641.05
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,847.08,619.33
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,808.09,596.3
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,766.74,571.18
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,720.89,539.94
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,673.38,506.22
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,623.49,469.2
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,572.35,430.12
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,518.07,387.62
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,460.28,341.16
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,403.93,294.72
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,348.02,247.34
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,291.29,198.58
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,236.56,152.15
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,181.66,108.82
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,122.89,69.05
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,73.25,57.51
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,67.67,53.07
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,65.54,51.61
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,63.28,49.96
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,59.58,46.85
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,55.73,43.46
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,47.24,35.8
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,39.89,28.93
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,28.73,18.26
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,17.94,1.21
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,58.01,18.47
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,127.82,91.09
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,186.54,143.14
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,258.41,205.02
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,322.01,259.58
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,391.39,317.21
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,454.24,367.85
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,520.17,419.08
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,578.65,462.43
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,638.27,505.02
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,691.94,540.81
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,741.96,572.66
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,788.51,601.28
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,833.64,628.23
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,872.44,650.33
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,908.99,670.55
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,939.11,685.5
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,966.4,698.33
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,976.73,701.97
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,994.06,710.28
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,1006.0,716.56
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,1014.46,720.85
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,1016.38,719.85
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,1014.72,716.85
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,1007.53,712.87
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,996.81,706.85
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,980.73,698.34
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,961.34,687.72
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,937.4,674.12
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,910.45,658.44
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,875.67,637.48
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,838.73,614.83
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,800.58,591.75
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,760.2,566.16
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,718.69,537.33
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,671.46,503.73
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,620.95,466.5
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,569.45,427.41
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,515.37,385.21
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,460.98,341.41
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,405.63,296.09
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,350.85,249.98
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,294.78,201.97
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,234.4,151.24
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,180.06,108.38
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,128.36,74.02
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,77.97,61.52
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,69.7,54.8
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,67.66,53.44
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,65.51,51.9
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,61.1,48.19
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,56.49,44.13
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,47.57,36.12
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,39.85,28.93
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,28.7,18.34
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,17.24,2.03
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,57.81,20.18
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,126.62,91.2
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,187.33,144.94
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,261.41,208.85
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,325.65,263.93
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,395.8,321.89
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,459.29,372.55
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,525.87,423.51
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,584.71,466.58
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,644.66,508.78
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,698.06,543.7
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,747.79,574.66
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,794.19,603.16
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,839.11,630.08
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,878.0,652.49
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,914.65,673.15
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,944.55,691.4
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,971.57,707.86
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,981.53,712.18
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,998.43,721.2
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,1009.42,727.84
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,1016.93,732.48
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,1017.88,732.58
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,1015.22,730.53
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,1008.03,726.35
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,997.32,720.07
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,980.32,710.56
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,960.08,698.94
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,935.8,684.04
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,908.55,667.17
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,874.32,645.58
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,837.87,622.35
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,799.44,597.54
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,758.82,570.32
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,715.17,539.49
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,669.57,506.44
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,620.86,470.13
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,569.71,430.96
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,516.18,388.82
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,462.03,344.82
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,406.07,298.66
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,350.72,251.71
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,294.49,203.07
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,239.44,155.92
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,178.98,107.76
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,126.58,72.48
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,76.12,51.98
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,67.51,53.14
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,65.37,51.56
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,63.11,49.81
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,59.01,46.35
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,54.72,42.59
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,46.84,35.57
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,39.86,29.09
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,29.48,19.16
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,19.5,4.1
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,10.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,11.91,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,68.93,26.64
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,133.46,96.08
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,196.42,151.42
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,268.92,213.62
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,333.47,268.37
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,403.75,325.66
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,466.92,375.5
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,533.34,425.81
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,591.75,468.15
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,648.52,507.62
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,702.17,542.95
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,755.45,577.21
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,801.73,605.22
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,846.45,631.67
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,884.14,653.88
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,910.71,668.74
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,939.81,685.3
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,966.01,699.88
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,987.55,712.43
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,1005.85,723.0
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,1016.25,729.22
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,1023.1,733.42
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,1024.31,733.69
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,1021.87,731.78
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,972.11,700.74
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,898.36,648.7
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,945.77,686.82
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,967.42,701.33
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,942.78,685.82
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,915.04,668.74
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,881.47,647.73
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,845.36,624.87
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,806.21,599.73
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,764.73,572.7
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,719.7,541.55
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,672.86,507.87
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,622.8,470.6
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,571.55,431.3
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,517.78,389.03
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,463.43,344.88
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,407.82,298.8
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,347.34,247.78
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,290.18,198.17
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,234.12,150.01
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,178.56,105.54
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,125.29,69.64
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,70.28,46.43
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,64.23,50.09
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,66.09,51.96
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,68.27,54.08
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,62.4,49.12
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,54.9,42.57
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,46.74,35.34
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,38.28,27.63
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,28.29,18.15
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,18.02,4.13
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,13.2,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,70.55,28.52
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,135.34,97.22
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,198.24,152.74
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,269.87,214.63
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,335.0,270.39
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,405.97,328.96
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,469.04,379.19
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,535.15,429.69
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,593.89,472.96
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,653.63,515.35
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,704.21,548.42
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,757.11,582.33
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,803.8,610.51
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,848.97,636.98
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,888.04,659.52
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,915.98,674.52
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,945.63,691.93
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,972.38,707.37
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,994.44,719.32
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,1013.26,729.29
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,1024.73,734.73
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,1032.6,738.1
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,1034.82,738.09
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,1033.33,735.94
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,1026.17,731.84
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,1015.35,725.59
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,999.5,716.27
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,980.2,704.83
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,955.72,690.1
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,928.07,673.31
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,896.77,653.31
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,862.38,631.1
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,822.98,607.3
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,781.09,581.45
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,735.52,550.58
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,687.99,516.64
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,636.97,478.66
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,584.58,438.57
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,529.58,395.48
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,473.97,350.48
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,416.85,303.45
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,359.84,255.13
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,295.88,200.45
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,238.37,151.22
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,181.13,105.46
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,126.07,68.38
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,72.91,47.15
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,62.32,48.23
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,55.03,42.2
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,53.39,40.98
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,50.42,38.51
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,47.35,35.84
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,42.38,31.42
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,37.27,26.66
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,28.66,18.44
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,18.87,5.26
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,15.83,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,76.67,32.7
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,146.65,106.13
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,208.84,161.94
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,280.7,224.95
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,346.59,282.79
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,418.25,343.75
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,482.21,396.12
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,549.11,448.87
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,608.9,494.27
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,666.91,536.63
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,721.54,573.85
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,775.73,609.85
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,822.84,640.84
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,868.33,670.19
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,907.48,693.84
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,935.51,709.66
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,965.68,726.38
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,992.87,740.88
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,1015.24,752.66
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,1034.31,762.3
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,1045.49,768.36
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,1052.98,772.22
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,1055.25,772.88
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,1053.7,771.26
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,1045.9,765.77
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,1034.37,758.07
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,1017.28,745.47
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,996.71,730.77
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,928.45,686.19
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,847.21,627.19
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,868.08,646.99
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,867.93,648.45
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,828.23,621.88
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,786.18,593.83
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,739.89,560.92
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,691.87,525.86
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,614.25,467.56
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,546.31,415.88
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,516.87,392.38
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,476.31,357.86
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,418.74,309.39
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,361.59,260.15
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,303.27,209.49
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,246.18,160.34
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,190.05,115.22
