Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,129.95,73.41
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,76.85,50.71
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,64.71,50.9
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,62.79,49.5
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,60.75,47.94
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,56.94,44.74
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,52.95,41.24
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,47.38,36.16
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,41.62,30.7
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,30.29,20.06
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,20.42,6.91
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,11.82,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,16.2,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,77.0,33.89
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,146.75,106.17
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,210.81,163.01
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,285.21,227.52
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,246.36,200.12
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,161.78,131.17
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,192.88,157.17
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,234.96,191.01
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,242.74,196.1
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,259.28,207.92
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,308.95,246.28
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,373.71,294.84
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,622.63,484.73
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,868.6,650.47
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,899.39,663.47
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,935.65,682.66
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,965.42,697.26
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,992.18,709.82
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,1009.66,717.65
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,1023.47,723.41
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,1034.95,727.85
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,1042.81,730.21
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,1043.99,729.86
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,1041.48,727.47
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,1033.79,722.12
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,1022.45,714.71
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,1005.64,704.07
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,985.4,691.44
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,960.5,677.29
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,932.47,661.14
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,901.24,643.59
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,866.87,623.72
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,827.13,600.0
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,784.96,574.22
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,738.7,543.85
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,690.54,510.52
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,639.08,473.4
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,586.35,434.14
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,531.59,392.26
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,476.22,348.37
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,418.76,301.93
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,361.47,254.16
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,297.59,200.22
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,240.24,151.65
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,183.41,106.55
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,128.75,69.75
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,75.61,47.89
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,62.93,48.54
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,55.6,42.59
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,53.99,41.49
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,50.66,38.72
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,47.2,35.72
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,42.23,31.32
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,37.11,26.57
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,28.97,18.82
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,19.65,6.88
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,11.37,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,19.43,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,80.27,35.88
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,150.81,108.04
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,212.72,162.43
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,284.36,223.48
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,348.94,277.97
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,418.96,334.53
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,481.18,382.96
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,546.06,431.23
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,602.1,470.99
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,661.07,510.6
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,713.89,542.35
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,766.11,572.53
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,811.8,598.45
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,848.19,617.74
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,886.19,637.46
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,921.82,655.24
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,951.0,668.97
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,977.22,680.77
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,999.5,689.87
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,1018.58,697.05
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,1029.47,705.77
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,1036.71,712.55
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,1037.75,714.27
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,1035.04,713.75
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,1027.08,710.5
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,1015.45,705.08
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,998.31,697.09
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,977.73,686.8
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,953.35,673.25
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,925.8,657.56
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,890.44,636.69
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,852.75,614.05
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,813.47,590.75
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,771.81,565.46
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,726.85,534.96
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,679.95,501.86
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,630.55,465.74
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,579.8,427.6
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,525.83,386.16
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,471.09,342.75
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,389.34,281.67
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,341.06,247.46
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,298.92,213.47
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,250.4,174.57
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,198.31,126.4
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,128.65,69.26
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,76.57,47.68
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,57.67,43.46
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,55.82,42.23
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,53.85,40.84
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,50.93,38.46
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,47.9,35.86
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,42.98,31.56
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,37.9,26.91
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,29.35,18.97
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,19.63,7.23
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.37,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,33.26,12.92
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,62.71,43.7
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,96.43,73.11
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,132.55,104.18
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,168.8,135.22
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,206.64,166.92
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,243.68,196.82
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,281.82,226.74
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,314.12,251.58
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,345.74,275.38
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,263.89,209.32
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,178.12,139.1
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,370.63,292.35
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,564.75,436.01
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,452.49,348.55
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,332.35,255.24
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,435.35,333.71
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,556.1,420.48
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,545.01,409.89
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,532.43,399.49
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,617.58,461.39
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,717.03,530.33
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,552.61,412.45
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,389.84,292.84
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,432.68,325.07
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,474.35,354.76
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,593.86,441.71
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,704.74,519.2
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,699.73,514.95
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,692.92,510.61
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,602.78,445.96
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,523.31,388.3
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,383.6,288.33
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,252.71,191.18
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,416.72,316.12
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,557.78,416.55
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,572.17,427.97
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,565.47,423.05
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,513.38,381.63
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,460.38,338.7
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,405.49,294.42
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,351.03,249.15
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,295.51,201.86
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,240.64,155.32
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,186.99,112.71
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,129.3,72.68
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,77.86,49.53
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,62.86,48.66
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,60.92,47.36
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,58.84,45.88
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,54.62,42.35
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,50.17,38.48
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,44.52,33.48
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,38.64,28.06
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,29.7,19.63
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,19.61,7.77
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,19.95,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,78.34,36.64
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,145.11,105.0
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,206.05,159.37
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,276.52,220.93
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,217.95,177.36
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,130.64,105.14
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,156.31,126.61
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,182.56,147.87
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,288.51,234.93
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,405.8,327.54
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,465.79,372.38
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,528.41,418.34
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,570.63,448.53
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,612.42,478.1
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,776.8,599.5
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,914.73,691.31
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,944.07,708.63
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,970.49,725.13
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,993.91,738.82
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,1014.25,750.51
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,1025.55,756.71
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,1033.24,760.75
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,1034.77,760.05
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,1032.58,757.11
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,1025.68,752.19
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,1015.1,745.04
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,998.55,734.13
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,978.55,721.08
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,954.77,705.13
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,927.79,687.13
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,892.93,663.06
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,855.72,637.43
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,817.33,612.1
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,776.49,584.88
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,732.26,553.5
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,686.0,519.55
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,635.82,482.1
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,584.34,442.56
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,530.34,399.89
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,475.57,355.23
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,419.32,308.68
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,358.09,256.98
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,300.07,206.44
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,243.07,157.12
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,186.75,111.45
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,132.67,73.93
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,79.78,50.36
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,58.25,45.09
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,56.79,44.07
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,55.24,42.93
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,52.0,40.22
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,48.6,37.27
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,43.71,32.84
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,38.66,28.08
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,30.14,20.03
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,20.41,8.65
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,20.1,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,76.22,35.83
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,140.2,101.13
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,198.71,153.35
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,266.43,212.62
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,327.48,266.3
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,393.77,322.82
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,284.03,234.0
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,112.22,88.77
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,154.47,123.87
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,208.58,167.59
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,245.49,196.5
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,283.13,225.51
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,380.67,302.25
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,468.45,369.33
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,456.88,357.45
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,427.14,332.62
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,558.65,432.98
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,694.17,531.6
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,848.92,644.88
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,969.99,724.7
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,981.4,730.15
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,989.39,734.52
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,991.91,735.88
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,990.9,735.09
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,984.4,729.88
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,974.41,722.54
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,959.57,712.57
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,941.42,700.51
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,918.25,685.17
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,892.07,667.84
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,859.76,646.33
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,825.05,623.12
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,787.34,597.7
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,747.39,570.51
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,704.11,539.06
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,659.15,505.44
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,611.18,468.81
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,562.01,430.28
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,510.29,388.85
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,454.8,343.36
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,400.21,297.7
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,345.96,251.03
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,291.09,202.91
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,237.55,156.32
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,184.21,112.77
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,127.15,72.0
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,77.19,48.85
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,61.93,48.67
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,59.96,47.22
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,57.87,45.59
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,54.41,42.6
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,50.78,39.34
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,45.18,34.28
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,39.34,28.82
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,29.42,19.54
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,20.36,8.97
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,16.47,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,72.36,34.59
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,132.86,96.39
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,194.51,150.83
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,265.1,212.4
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,181.28,147.6
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,52.12,38.87
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,62.41,47.58
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,72.95,56.23
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,101.31,79.74
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,129.97,103.12
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,142.18,112.53
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,154.49,121.94
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,173.44,136.92
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,192.57,151.9
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,241.62,190.35
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,305.89,239.68
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,386.37,301.02
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,467.85,361.35
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,752.31,576.43
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,986.62,734.83
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,998.58,739.84
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,1007.07,744.99
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,1009.07,746.52
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,1007.45,745.83
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,1001.27,741.79
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,991.57,735.55
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,976.97,726.17
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,959.01,714.63
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,935.52,699.03
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,908.98,681.43
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,878.95,661.78
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,845.93,639.98
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,807.96,614.3
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,767.6,586.77
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,722.73,554.59
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,676.19,519.86
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,627.22,482.29
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,576.98,442.73
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,523.53,399.74
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,469.84,355.28
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,410.36,305.71
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,354.61,257.62
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,298.46,208.22
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,243.83,160.59
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,189.13,115.77
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,136.71,78.8
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,79.53,50.02
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,63.4,49.94
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,61.47,48.53
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,59.42,46.95
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,56.38,44.34
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,53.22,41.5
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,47.7,36.51
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,41.97,31.13
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,31.33,21.21
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,21.91,10.37
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,12.73,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.01,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,55.2,25.72
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,112.84,81.89
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,157.87,122.68
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,207.94,167.18
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,256.23,210.05
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,307.33,254.31
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,355.0,294.18
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,404.19,334.12
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,451.39,371.8
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,498.59,408.59
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,539.24,438.39
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,578.29,466.28
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,505.18,405.75
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,420.26,335.4
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,499.8,397.31
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,597.58,470.48
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,692.13,542.58
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,806.57,626.81
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,824.55,637.33
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,839.81,646.6
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,825.72,634.22
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,808.4,619.83
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,920.1,703.88
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,1005.16,760.29
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,998.51,754.93
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,988.38,748.05
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,972.42,737.28
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,953.23,724.39
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,930.08,709.87
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,903.97,693.26
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,868.37,668.63
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,837.69,647.43
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,800.02,620.9
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,760.17,591.8
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,717.48,559.91
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,671.02,524.54
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,623.02,486.79
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,572.57,446.28
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,503.86,390.72
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,448.3,345.34
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,396.09,302.65
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,345.41,260.26
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,297.39,217.79
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,246.08,172.43
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,192.47,124.0
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,136.29,78.81
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,93.05,62.99
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,95.38,78.3
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,84.38,69.06
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,72.72,59.09
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,67.96,54.95
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,62.99,50.49
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,51.32,40.02
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,40.19,29.84
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,31.75,21.75
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,21.94,10.7
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,18.46,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,75.68,36.71
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,138.11,100.14
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,199.9,155.17
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,269.76,216.68
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,186.93,152.61
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,56.67,42.75
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,68.15,52.43
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,79.64,61.86
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,116.91,92.88
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,154.95,124.05
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,182.43,146.0
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,210.4,168.05
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,280.08,223.82
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,340.0,270.77
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,357.97,283.18
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,375.51,295.25
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,404.35,316.69
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,433.01,337.76
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,438.6,341.03
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,443.69,344.05
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,563.92,435.19
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,668.05,511.56
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,865.69,659.18
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,1012.97,758.87
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,1005.85,752.32
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,995.21,744.9
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,979.7,734.72
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,960.87,722.37
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,937.01,706.64
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,910.14,688.85
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,881.8,670.0
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,850.19,648.79
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,811.22,622.28
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,769.88,593.88
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,725.72,562.02
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,679.47,527.06
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,630.16,488.72
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,579.48,448.31
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,526.09,404.8
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,471.96,359.39
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,415.97,311.85
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,360.09,263.06
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,303.35,212.47
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,240.85,157.78
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,184.66,111.05
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,130.49,72.15
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,78.01,47.34
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,59.43,46.67
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,57.95,45.63
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,51.38,40.03
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,48.74,37.76
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,46.01,35.29
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,41.44,31.14
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,36.71,26.68
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,29.5,19.79
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,22.02,10.97
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,26.86,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,88.16,43.03
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,154.96,112.03
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,213.96,165.74
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,281.51,225.93
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,343.28,280.7
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,410.12,338.08
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,468.94,387.35
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,529.77,436.57
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,585.29,480.81
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,643.49,525.44
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,694.74,561.46
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,745.2,596.13
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,791.01,627.87
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,835.31,658.13
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,864.65,675.99
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,898.95,697.4
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,929.58,717.03
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,957.42,734.63
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,980.14,747.5
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,999.72,758.23
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,949.71,722.74
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,868.76,660.32
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,958.77,728.74
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,1022.68,771.48
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,929.29,705.93
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,812.71,616.88
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,810.94,616.26
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,806.73,613.23
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,744.67,567.07
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,691.18,526.87
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,584.41,447.51
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,485.16,372.3
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,528.45,406.38
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,562.11,432.28
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,579.74,447.22
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,586.8,453.62
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,552.81,427.66
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,516.83,399.74
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,459.75,354.92
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,408.29,314.62
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,360.02,277.51
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,313.39,241.9
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,286.81,219.55
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,257.91,194.98
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,222.54,167.17
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,189.11,142.36
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,147.46,112.57
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,123.68,102.04
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,116.44,96.32
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,105.9,87.59
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,91.55,75.33
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,79.3,64.66
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,57.62,45.42
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,42.76,31.99
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,32.51,22.41
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,23.49,12.28
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,20.83,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,78.41,38.23
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,143.29,103.68
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,203.81,157.28
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,273.75,217.94
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,335.87,271.86
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,403.26,328.41
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,446.46,363.88
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,488.53,397.0
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,552.22,445.8
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,618.86,495.0
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,586.41,465.56
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,529.05,417.67
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,535.28,419.13
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,536.76,416.46
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,524.33,404.47
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,523.55,400.87
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,443.12,338.44
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,344.23,262.04
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,397.46,301.23
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,450.63,338.69
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,582.4,432.77
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,712.83,520.57
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,707.02,512.8
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,686.65,497.01
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,758.83,547.25
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,824.34,591.15
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,824.73,589.37
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,822.54,586.72
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,883.58,633.53
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,919.19,658.05
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,890.2,641.23
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,858.01,622.67
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,820.0,599.86
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,779.49,574.9
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,734.91,545.85
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,688.37,513.48
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,639.08,478.42
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,588.34,440.96
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,534.55,399.18
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,480.23,355.51
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,424.05,309.48
