Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,367.96,262.13
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,305.31,208.71
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,249.48,160.88
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,193.09,115.24
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,138.86,77.09
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,87.46,53.26
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,61.99,47.89
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,60.35,46.85
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,58.61,45.66
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,55.91,43.46
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,53.11,41.07
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,47.57,36.19
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,41.8,30.91
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,32.96,22.63
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,22.7,11.73
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,11.43,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,17.25,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,74.39,36.23
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,136.45,98.88
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,194.94,150.87
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,266.24,213.07
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,329.3,267.89
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,397.9,325.61
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,461.43,377.43
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,528.34,430.0
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,585.93,474.34
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,644.45,518.03
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,695.29,552.64
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,748.67,587.82
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,794.36,616.6
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,838.52,643.72
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,876.62,666.1
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,912.45,686.59
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,932.86,698.41
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,959.23,714.35
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,981.79,726.31
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,1001.28,736.26
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,1013.2,743.44
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,1021.58,748.52
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,1022.87,748.38
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,1020.51,746.02
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,1013.04,741.33
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,1002.0,734.47
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,985.56,724.69
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,965.79,712.74
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,941.92,697.59
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,915.0,680.39
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,881.84,658.93
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,846.23,635.66
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,808.46,610.39
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,768.37,583.32
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,723.96,551.43
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,677.77,517.21
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,629.01,480.97
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,578.98,442.69
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,526.12,400.45
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,472.66,356.48
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,413.82,307.72
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,358.66,260.4
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,302.3,210.97
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,246.94,162.67
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,191.91,117.17
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,139.05,79.17
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,81.41,48.88
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,60.44,47.15
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,58.76,45.95
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,56.96,44.6
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,53.84,42.01
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,50.56,39.18
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,45.37,34.5
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,39.96,29.46
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,32.0,21.94
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,22.71,11.96
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,20.19,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,77.34,37.62
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,141.28,102.66
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,201.7,156.67
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,271.89,218.45
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,334.12,273.2
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,401.68,330.75
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,462.71,381.37
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,526.56,432.5
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,584.21,477.84
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,640.5,520.94
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,618.37,499.23
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,571.25,458.57
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,703.63,561.88
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,834.96,655.6
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,866.23,674.21
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,902.95,697.26
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,932.83,716.3
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,959.89,733.37
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,982.74,746.13
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,1002.47,756.78
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,1015.1,764.92
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,1024.15,770.82
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,1026.56,772.39
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,1025.3,771.65
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,1019.36,767.88
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,1009.77,761.76
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,993.26,749.59
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,973.35,735.21
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,949.27,719.13
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,922.09,700.91
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,891.06,680.21
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,857.2,657.54
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,818.65,631.16
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,777.69,602.84
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,732.37,569.83
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,685.43,534.04
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,635.81,496.19
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,584.9,456.18
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,531.55,412.47
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,477.71,367.03
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,422.04,319.36
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,361.33,266.51
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,303.82,214.69
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,246.26,163.07
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,189.76,115.24
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,135.2,75.15
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,81.6,48.28
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,58.62,45.95
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,56.71,44.52
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,49.86,38.67
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,48.63,37.65
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,47.45,36.58
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,42.94,32.49
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,38.28,28.09
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,31.56,21.65
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,23.51,12.76
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,21.61,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,79.57,38.51
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,145.17,105.38
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,208.59,162.03
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,282.86,227.5
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,344.89,282.59
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,412.01,340.28
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,475.09,393.03
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,539.83,445.4
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,551.95,452.89
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,543.97,444.14
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,651.12,527.22
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,750.43,598.03
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,794.95,627.99
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,837.78,656.63
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,874.2,679.06
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,908.11,699.45
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,937.82,718.36
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,964.58,735.2
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,937.76,715.29
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,878.76,670.32
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,958.1,728.31
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,1013.2,764.68
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,1016.12,765.81
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,1015.42,765.07
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,1008.63,760.35
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,998.26,753.36
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,983.41,743.75
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,965.16,731.87
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,941.34,717.52
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,914.43,700.95
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,884.01,680.82
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,850.64,658.72
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,812.66,633.64
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,772.24,606.47
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,728.14,574.11
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,682.11,538.5
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,632.6,499.2
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,581.72,457.82
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,529.22,414.04
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,475.65,368.14
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,420.1,319.44
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,364.57,269.65
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,307.58,218.18
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,251.34,167.71
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,195.03,130.01
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,183.24,133.25
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,130.08,95.49
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,95.77,78.62
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,89.93,73.92
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,83.75,68.82
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,76.24,62.28
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,68.35,55.26
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,57.43,45.47
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,46.03,35.05
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,34.87,24.64
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,24.27,13.54
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,12.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,74.19,35.63
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,147.87,107.25
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,209.3,162.55
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,280.78,225.92
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,343.36,282.12
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,411.11,341.27
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,473.5,393.96
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,537.22,446.11
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,594.08,490.99
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,651.54,534.48
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,704.49,572.21
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,756.99,608.84
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,794.53,634.67
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,836.74,663.72
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,874.66,690.01
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,910.26,714.53
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,939.08,733.41
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,964.94,750.18
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,983.19,760.54
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,997.84,768.46
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,1009.58,775.54
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,1017.77,780.27
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,1021.31,782.35
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,1021.19,782.04
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,1014.94,777.22
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,1005.05,770.02
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,990.13,759.84
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,971.72,747.3
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,948.13,730.46
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,921.36,711.45
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,799.53,621.35
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,674.0,521.63
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,737.18,575.53
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,772.27,605.62
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,728.97,573.11
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,683.33,537.78
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,634.23,498.53
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,583.74,457.32
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,476.57,371.65
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,401.81,312.69
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,395.03,303.21
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,364.39,269.28
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,307.17,217.32
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,250.15,165.92
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,193.56,117.9
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,138.65,77.3
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,76.99,43.49
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,52.77,41.16
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,51.38,40.16
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,49.93,39.07
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,47.55,37.01
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,41.27,31.38
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,37.71,28.13
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,34.05,24.63
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,28.04,18.85
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,21.85,11.81
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,10.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,28.39,10.91
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,57.01,39.96
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,88.03,67.24
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,121.23,96.21
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,154.76,125.38
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,189.61,155.07
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,223.72,183.18
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,258.53,211.09
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,177.9,144.35
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,97.88,76.63
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,127.0,100.39
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,156.4,123.69
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,204.42,162.1
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,266.39,210.57
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,210.36,165.23
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,168.02,130.92
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,236.48,184.62
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,320.75,248.42
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,505.81,388.21
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,692.96,520.71
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,867.42,646.97
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,1006.68,738.06
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,1009.29,738.75
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,1008.31,738.9
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,1001.76,735.55
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,991.62,729.95
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,976.98,720.07
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,958.9,707.98
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,935.22,693.03
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,908.43,675.99
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,876.96,656.17
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,842.76,634.28
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,805.06,609.37
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,764.92,582.52
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,721.37,552.34
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,675.62,518.53
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,626.83,482.22
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,576.61,443.65
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,484.86,371.67
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,422.17,322.89
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,383.55,291.99
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,344.61,260.09
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,284.92,215.59
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,240.08,184.37
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,214.68,164.82
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,189.53,145.89
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,114.47,80.69
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,51.18,39.24
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,49.75,38.25
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,48.26,37.12
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,45.83,35.04
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,43.33,32.81
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,36.06,26.33
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,32.34,22.83
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,26.71,17.48
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,20.92,10.98
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,10.28,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.28,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,34.3,13.81
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,64.34,44.98
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,96.06,73.17
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,129.86,102.84
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,163.6,132.38
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,198.47,162.28
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,231.86,189.84
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,265.34,216.68
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,352.26,287.09
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,435.96,353.09
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,588.41,471.75
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,733.06,576.22
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,551.92,436.92
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,300.51,235.67
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,375.08,294.16
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,466.62,362.28
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,499.58,385.67
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,532.19,408.95
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,620.48,474.9
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,725.43,550.43
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,543.47,416.1
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,360.42,276.55
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,370.68,284.26
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,380.59,290.9
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,489.78,373.12
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,608.28,459.05
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,513.44,388.96
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,432.56,328.77
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,477.75,363.02
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,520.45,394.47
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,426.55,324.96
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,332.47,254.37
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,322.3,247.11
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,312.18,239.6
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,247.68,190.46
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,184.35,141.55
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,204.92,158.2
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,224.75,174.13
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,201.26,155.92
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,178.23,138.07
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,172.1,133.76
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,166.03,129.48
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,193.59,151.29
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,208.96,163.08
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,163.44,127.97
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,111.61,87.2
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,129.99,101.59
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,138.69,115.28
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,126.29,105.13
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,110.67,92.02
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,95.52,79.08
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,80.26,65.77
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,64.9,52.1
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,49.44,38.09
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,34.99,24.76
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,20.28,10.58
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,10.12,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,29.41,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,91.61,42.14
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,161.22,115.25
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,222.19,170.44
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,292.37,232.26
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,355.64,287.61
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,422.45,343.99
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,484.34,394.45
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,548.61,444.77
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,606.97,488.4
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,665.89,529.91
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,713.81,561.16
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,766.36,594.91
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,812.22,623.68
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,856.39,650.64
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,895.49,672.94
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,932.13,693.2
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,962.26,708.86
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,989.33,722.38
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,1009.06,731.96
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,1025.17,739.36
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,1037.41,745.84
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,1045.97,750.17
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,1049.24,749.93
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,1048.73,747.54
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,1042.46,744.07
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,1032.41,738.4
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,1016.73,728.69
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,997.45,716.73
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,973.34,702.34
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,945.92,685.81
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,914.36,667.08
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,879.71,646.08
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,840.64,620.88
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,798.93,593.73
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,753.26,563.7
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,705.44,529.62
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,654.75,492.18
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,602.47,452.47
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,547.22,409.53
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,491.25,364.55
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,433.59,317.32
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,375.83,268.49
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,317.21,217.7
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,259.52,167.78
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,201.57,120.09
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,137.56,73.12
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,82.25,45.07
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,55.07,42.11
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,53.75,41.22
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,52.39,40.24
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,49.67,38.02
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,42.86,32.11
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,39.34,29.03
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,35.74,25.69
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,29.33,19.65
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,22.71,12.46
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,11.14,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,30.95,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,94.36,42.21
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,165.91,117.26
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,228.14,172.57
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,299.69,233.95
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,361.35,286.85
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,429.69,342.99
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,490.91,391.51
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,554.32,439.64
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,611.9,481.51
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,669.86,521.16
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,716.07,550.99
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,766.73,583.37
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,812.12,610.19
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,855.71,635.15
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,893.1,654.99
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,927.95,672.85
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,861.93,628.5
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,758.35,554.46
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,902.12,653.01
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,1024.92,725.76
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,1036.42,731.09
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,1044.21,735.8
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,1046.33,735.76
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,1044.59,733.54
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,1037.99,730.77
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,1027.6,725.73
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,1009.78,716.82
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,988.48,705.58
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,964.66,691.95
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,937.57,676.09
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,903.47,655.99
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,866.89,633.93
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,828.53,611.09
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,787.65,586.1
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,744.26,557.1
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,698.4,524.38
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,648.41,488.37
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,596.89,449.97
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,543.22,407.78
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,488.47,363.38
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,431.5,316.45
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,374.4,267.97
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,316.7,217.72
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,259.62,168.12
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,202.29,120.86
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,138.9,74.24
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,83.81,45.95
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,55.74,42.51
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,54.47,41.66
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,53.14,40.72
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,50.46,38.54
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,43.59,32.61
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,40.11,29.57
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,36.55,26.29
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,30.19,20.3
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,23.61,13.17
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,11.57,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,30.15,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,94.08,41.59
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,166.92,119.14
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,231.65,177.74
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,306.58,243.79
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,368.88,298.78
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,437.85,357.12
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,501.14,408.88
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,566.86,460.42
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,625.61,504.79
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,679.46,542.85
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,731.42,576.92
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,782.51,609.45
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,828.44,638.4
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,872.46,665.51
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,910.63,688.17
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,946.18,708.8
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,975.97,725.38
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,1002.61,739.8
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,1020.31,748.36
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,1034.05,754.47
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,1045.9,761.51
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,1054.05,766.29
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,1056.42,767.53
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,1054.98,766.5
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,1047.76,761.92
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,1036.78,755.05
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,1020.64,744.96
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,1000.93,732.62
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,976.4,717.16
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,948.6,699.53
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,916.26,679.17
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,880.9,656.59
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,841.18,630.51
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,798.91,602.43
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,752.85,571.07
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,704.77,535.79
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,653.54,498.23
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,600.87,458.33
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,545.9,414.48
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,490.26,368.75
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,433.0,320.96
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,375.7,271.72
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,317.59,220.59
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,260.47,170.51
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,203.13,122.78
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,139.88,75.76
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,85.36,47.41
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,57.14,44.08
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,77.33,61.84
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,110.65,90.94
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,96.78,79.22
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,82.52,66.95
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,70.34,56.23
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,55.02,42.49
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,40.47,29.23
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,25.7,14.95
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,13.27,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,27.9,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,90.25,38.48
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,161.27,114.39
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,223.34,170.34
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,295.11,233.19
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,358.15,288.06
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,424.53,343.6
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,486.75,393.83
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,551.49,443.88
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,608.78,486.54
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,666.49,527.01
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,713.55,556.68
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,765.1,588.71
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,810.06,616.41
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,853.23,642.4
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,890.67,662.83
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,925.59,681.25
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,955.44,697.43
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,982.23,711.56
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,1001.76,721.02
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,1017.64,728.27
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,1029.04,733.55
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,1036.8,736.7
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,1038.91,736.47
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,1037.23,734.07
