Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,1030.74,730.27
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,1020.52,724.28
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,1004.27,715.22
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,984.51,703.96
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,960.45,689.89
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,933.15,673.65
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,899.9,653.37
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,863.97,631.12
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,825.25,607.93
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,784.06,582.63
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,739.78,553.37
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,693.42,520.33
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,643.65,484.39
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,592.45,446.17
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,538.7,404.04
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,484.09,359.86
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,428.06,313.75
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,371.95,266.16
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,314.53,216.65
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,257.8,167.65
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,201.26,120.87
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,138.73,74.58
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,84.92,46.64
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,56.31,43.17
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,54.69,42.02
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,52.99,40.75
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,50.32,38.58
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,43.48,32.65
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,40.01,29.55
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,36.47,26.22
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,30.11,20.24
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,23.54,13.2
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,11.54,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,26.93,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,89.65,37.13
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,161.82,115.26
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,224.21,172.25
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,296.23,236.3
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,359.79,292.85
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,426.69,350.44
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,489.12,402.5
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,553.83,454.45
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,611.05,498.64
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,668.68,540.86
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,720.92,576.73
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,766.21,606.66
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,812.02,637.57
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,856.09,666.74
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,894.19,690.31
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,929.88,711.92
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,959.73,730.34
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,986.53,746.61
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,1007.06,757.17
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,1024.16,765.44
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,1036.26,772.33
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,1044.67,776.91
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,1046.79,775.99
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,1045.12,772.76
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,1038.65,768.02
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,1028.41,760.95
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,1013.5,749.86
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,994.97,736.51
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,971.09,720.74
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,943.9,702.8
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,910.39,680.57
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,874.22,656.48
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,835.86,630.74
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,794.9,603.01
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,750.18,572.18
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,703.41,537.57
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,653.34,500.46
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,601.75,461.02
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,547.53,417.48
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,492.36,371.89
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,435.3,323.52
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,378.18,273.88
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,319.82,222.54
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,262.04,171.78
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,204.46,123.74
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,140.95,76.27
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,85.8,47.12
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,55.66,42.97
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,54.38,42.1
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,53.05,41.15
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,50.78,39.31
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,44.28,33.64
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,40.43,30.18
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,36.47,26.45
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,30.54,20.81
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,24.45,14.1
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,11.98,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,30.04,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,93.31,37.21
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,166.7,118.69
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,230.61,177.41
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,302.64,241.83
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,366.77,299.15
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,435.57,358.44
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,498.65,410.48
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,564.16,462.31
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,621.76,506.48
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,674.47,544.16
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,726.89,579.95
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,778.51,614.23
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,823.2,642.76
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,865.94,669.37
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,903.23,691.71
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,937.9,711.93
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,965.41,727.04
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,989.73,739.92
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,1007.37,748.73
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,1021.2,755.12
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,1031.36,761.11
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,1037.82,764.81
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,1039.48,765.96
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,1037.39,764.78
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,1029.08,759.64
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,1017.07,752.18
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,1001.41,742.36
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,982.21,730.21
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,958.21,714.84
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,930.95,697.23
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,898.98,676.31
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,864.2,653.31
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,826.07,628.57
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,785.35,601.73
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,741.49,571.48
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,695.26,536.89
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,645.12,499.27
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,593.44,459.33
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,539.45,415.43
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,484.36,369.28
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,427.04,319.98
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,369.68,269.43
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,311.82,217.78
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,254.68,166.94
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,197.16,118.35
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,141.26,76.56
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,87.25,48.01
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,49.12,37.29
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,47.59,36.17
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,45.98,34.94
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,44.24,33.54
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,42.48,32.05
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,38.9,28.83
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,32.31,22.81
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,27.08,17.78
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,21.72,11.86
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,10.65,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,27.1,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,90.04,34.02
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,163.73,115.84
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,226.47,173.4
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,298.65,237.58
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,360.66,292.69
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,429.63,351.56
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,419.12,344.01
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,383.8,314.77
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,524.12,427.35
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,673.68,540.53
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,720.52,570.24
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,771.76,602.9
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,816.54,630.31
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,859.48,655.77
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,897.36,677.67
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,932.64,697.47
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,962.12,713.14
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,988.53,726.64
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,1010.17,737.64
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,1028.39,746.48
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,1039.54,752.35
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,1046.99,756.07
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,1050.21,756.53
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,1049.61,754.73
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,1043.19,750.88
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,1033.0,744.79
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,1017.15,734.99
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,997.72,722.85
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,973.44,708.38
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,945.87,691.67
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,912.07,670.71
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,875.67,647.81
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,837.08,623.15
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,795.94,596.42
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,751.35,566.46
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,704.69,532.73
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,654.82,495.34
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,603.42,455.8
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,549.04,413.04
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,493.87,368.32
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,437.34,321.66
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,380.71,273.54
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,322.69,223.1
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,265.5,173.45
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,201.05,120.41
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,144.98,79.08
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,90.63,50.33
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,60.01,46.35
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,58.53,45.34
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,51.91,39.81
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,49.66,38.0
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,47.33,36.03
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,43.2,32.42
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,38.95,28.52
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,32.24,22.2
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,25.31,14.79
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,12.4,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,23.5,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,84.82,30.02
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,156.75,110.11
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,218.71,165.67
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,290.47,227.66
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,354.65,282.97
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,422.23,339.0
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,484.57,388.97
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,549.34,438.72
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,607.63,481.65
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,666.46,522.75
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,719.42,556.64
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,765.49,584.85
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,811.37,613.49
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,855.52,640.44
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,894.42,663.52
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,930.86,684.76
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,960.79,702.95
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,987.67,719.22
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,1006.35,728.88
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,1021.34,736.34
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,1033.35,744.12
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,1041.7,749.72
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,1044.36,750.39
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,1043.24,748.8
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,1036.86,744.88
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,1026.75,738.74
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,1011.07,729.68
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,991.87,718.39
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,967.9,703.52
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,940.69,686.53
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,909.85,667.48
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,875.94,646.21
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,837.67,621.44
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,796.78,594.67
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,752.4,564.88
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,705.88,531.2
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,655.77,495.0
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,604.13,456.43
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,549.58,413.54
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,494.13,368.58
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,437.42,321.81
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,380.53,273.45
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,322.09,222.57
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,264.32,172.27
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,206.79,124.49
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,143.21,77.06
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,87.82,47.32
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,55.65,42.42
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,54.38,41.57
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,53.05,40.63
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,50.37,38.45
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,43.51,32.54
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,40.03,29.51
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,36.46,26.24
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,30.53,20.63
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,24.43,14.02
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,11.96,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,21.83,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,80.98,26.48
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,150.5,105.49
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,211.05,160.41
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,281.1,221.82
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,343.7,276.36
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,411.46,333.11
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,470.88,381.17
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,534.72,430.46
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,592.46,473.24
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,650.79,514.36
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,703.13,547.83
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,754.85,579.88
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,793.65,603.29
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,837.03,629.48
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,874.23,650.41
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,909.05,669.48
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,938.54,686.17
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,965.04,700.89
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,986.69,713.17
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,1005.07,723.44
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,1016.66,730.25
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,1024.64,734.96
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,1026.0,734.85
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,1023.62,732.53
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,1017.49,728.8
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,1007.7,722.87
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,991.44,712.06
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,971.76,699.12
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,948.75,685.4
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,922.54,669.53
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,889.32,649.28
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,853.66,627.16
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,815.95,603.93
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,775.81,578.71
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,732.68,549.5
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,687.54,516.94
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,639.03,480.87
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,589.12,442.76
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,536.61,401.71
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,483.35,358.78
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,428.19,313.59
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,373.03,267.08
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,310.84,213.99
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,254.82,165.64
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,199.04,119.67
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,145.13,80.02
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,92.69,51.87
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,61.94,47.41
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,54.71,41.58
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,53.1,40.5
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,50.21,38.15
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,47.17,35.58
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,43.08,31.97
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,38.86,28.07
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,31.75,21.48
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,24.37,13.83
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,65.46,18.44
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,148.01,103.02
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,207.53,157.05
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,276.36,217.38
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,338.7,271.67
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,406.28,328.31
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,465.39,376.22
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,528.8,425.32
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,586.46,467.35
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,644.8,507.68
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,697.04,541.14
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,748.67,573.17
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,787.97,597.45
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,831.97,624.67
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,870.02,646.16
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,905.71,665.8
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,935.94,682.93
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,963.27,698.15
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,980.93,707.15
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,994.81,713.89
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,1008.03,721.73
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,1017.73,727.46
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,1020.83,728.32
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,1020.29,727.02
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,1014.61,724.04
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,1005.33,718.86
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,990.57,710.27
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,972.39,699.52
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,949.52,685.73
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,923.52,669.85
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,894.3,651.75
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,861.96,631.42
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,824.56,607.23
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,784.61,581.12
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,740.45,551.61
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,694.26,518.49
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,644.89,482.99
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,594.05,445.22
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,541.03,403.83
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,487.08,360.4
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,431.04,314.01
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,374.93,266.35
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,317.91,217.21
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,261.41,168.54
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,197.94,116.72
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,142.83,76.31
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,88.37,47.08
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,55.48,41.73
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,54.22,40.99
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,52.92,40.17
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,50.27,38.04
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,43.44,32.19
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,39.57,28.85
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,35.58,25.23
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,29.64,19.67
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,23.51,13.15
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,65.21,16.39
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,147.32,102.7
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,206.6,156.84
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,275.02,216.98
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,338.01,271.91
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,406.36,329.26
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,466.86,378.28
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,528.15,425.83
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,585.93,468.91
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,644.43,510.6
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,697.81,546.08
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,750.77,580.34
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,790.04,603.14
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,834.07,628.77
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,873.35,651.15
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,910.4,671.71
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,940.29,689.99
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,967.25,706.41
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,989.22,718.27
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,1007.82,728.04
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,1020.4,735.48
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,1029.37,740.83
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,1033.2,742.27
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,1033.28,741.47
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,1027.14,737.7
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,1017.3,731.74
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,1002.4,723.2
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,983.99,712.44
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,960.8,698.08
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,934.38,681.61
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,901.65,661.34
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,866.34,639.16
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,828.99,616.22
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,789.11,591.22
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,745.92,561.85
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,700.49,528.92
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,651.4,492.44
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,600.82,453.79
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,547.57,412.01
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,493.25,368.04
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,436.87,321.73
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,380.41,273.91
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,323.02,223.95
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,266.15,174.42
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,201.92,121.39
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,146.05,79.83
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,91.63,50.21
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,58.48,45.02
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,56.94,43.97
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,55.34,42.79
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,48.16,36.69
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,45.78,34.67
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,42.0,31.31
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,38.12,27.68
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,31.39,21.37
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,24.41,14.01
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,11.96,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,63.78,13.81
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,142.71,100.22
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,204.76,156.82
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,277.24,220.75
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,341.74,277.69
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,411.87,337.47
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,318.24,262.49
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,167.14,135.44
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,189.76,153.86
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,212.38,171.53
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,266.03,214.49
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,321.75,258.06
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,482.38,384.59
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,641.69,503.71
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,787.42,610.14
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,921.06,698.74
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,951.99,716.8
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,979.98,733.82
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,1000.53,745.0
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,1017.64,754.0
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,1030.13,761.51
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,1039.01,766.83
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,1042.72,767.45
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,1042.7,765.8
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,1036.95,761.55
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,1027.5,755.07
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,1012.0,743.82
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,993.0,730.41
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,969.71,715.64
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,943.18,698.73
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,912.25,678.81
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,878.4,656.82
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,840.09,632.53
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,799.21,606.2
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,754.86,575.74
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,708.4,541.6
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,658.37,503.77
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,606.82,463.78
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,552.81,420.77
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,497.9,375.75
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,441.11,328.6
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,384.21,279.91
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,326.58,229.23
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,269.66,179.15
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,205.11,125.31
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,148.94,83.05
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,94.64,53.05
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,61.45,47.98
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,60.04,47.03
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,53.31,41.37
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,51.12,39.61
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,48.86,37.69
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,44.81,34.05
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,40.64,30.13
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,34.01,23.83
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,27.17,16.38
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,13.0,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,53.92,8.63
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,121.48,84.78
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,179.23,136.67
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,249.61,197.76
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,313.1,252.68
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,382.61,310.77
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,444.91,361.06
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,510.39,411.66
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,569.38,455.5
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,629.64,498.56
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,684.05,535.77
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,735.13,568.69
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,783.03,598.01
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,829.62,625.66
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,869.17,647.45
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,906.52,667.4
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,938.06,686.69
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,966.79,704.21
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,984.47,713.34
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,1009.37,727.2
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,1022.74,735.98
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,1032.56,742.74
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,1035.25,743.71
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,1034.24,742.5
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,1028.56,739.87
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,1019.23,735.0
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,1004.38,727.28
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,986.08,717.26
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,962.62,703.25
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,936.02,687.11
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,903.08,666.64
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,867.63,644.28
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,829.94,619.8
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,789.85,593.42
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,746.18,563.3
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,700.42,530.15
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,651.11,493.53
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,600.45,454.85
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,547.3,413.17
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,493.22,369.44
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,437.39,322.98
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,376.75,271.73
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,319.21,221.97
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,262.49,172.8
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,206.11,126.1
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,151.77,85.71
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,98.34,56.1
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,64.98,50.41
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,57.49,44.25
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,56.01,43.19
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,53.22,40.93
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,50.3,38.47
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,45.93,34.59
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,41.42,30.41
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,33.95,23.46
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,26.2,15.34
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,12.59,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,52.5,5.54
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,118.76,82.48
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,176.18,134.29
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,247.16,196.17
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,309.61,251.27
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,377.99,309.97
