Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,439.62,360.92
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,504.37,412.44
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,562.89,457.02
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,622.67,500.82
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,676.36,538.2
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,727.1,571.55
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,773.93,602.38
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,819.43,631.7
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,859.55,656.08
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,897.59,678.71
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,919.46,692.11
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,947.41,709.77
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,970.41,722.7
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,990.29,733.62
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,1003.44,740.99
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,1013.13,746.28
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,1017.77,747.64
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,1018.83,746.85
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,1013.79,743.68
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,1005.16,738.34
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,991.07,729.55
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,973.56,718.61
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,950.89,704.31
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,925.1,687.94
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,893.0,667.27
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,858.4,644.8
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,821.13,620.3
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,781.45,593.9
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,738.39,563.84
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,693.34,530.81
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,644.64,494.02
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,594.6,455.26
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,542.14,413.72
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,488.91,370.27
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,429.89,321.69
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,374.25,274.21
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,317.15,224.2
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,261.05,174.99
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,205.66,128.25
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,152.38,87.97
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,100.07,58.56
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,60.77,47.38
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,59.48,46.55
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,58.1,45.57
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,55.03,43.05
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,51.81,40.29
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,47.11,36.08
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,42.23,31.52
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,34.35,24.07
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,24.99,14.51
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,12.58,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,51.88,2.39
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,118.05,81.82
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,178.39,136.33
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,248.84,198.0
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,311.73,253.3
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,380.58,312.01
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,314.47,259.04
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,196.8,160.48
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,239.12,195.63
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,294.58,240.24
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,383.71,311.87
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,493.57,396.87
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,516.02,410.8
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,535.73,422.89
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,584.29,457.54
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,633.28,491.6
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,806.36,620.62
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,950.9,717.71
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,969.79,726.22
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,985.1,733.67
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,998.59,741.42
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,1008.67,747.02
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,1012.25,747.64
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,1012.27,746.11
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,1007.24,742.33
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,998.69,736.41
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,984.23,727.26
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,966.45,716.01
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,944.58,701.64
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,919.65,685.27
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,891.68,667.27
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,860.64,647.11
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,823.7,622.42
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,784.34,595.9
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,740.87,565.59
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,695.48,532.33
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,646.71,496.47
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,596.6,458.47
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,544.1,416.61
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,490.95,373.0
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,431.71,323.57
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,375.73,275.31
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,318.91,225.65
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,263.32,176.98
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,208.3,130.82
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,155.35,90.87
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,97.05,56.33
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,64.15,50.52
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,62.66,49.52
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,61.06,48.36
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,58.11,45.94
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,55.02,43.3
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,49.61,38.44
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,43.97,33.19
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,34.32,24.14
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,25.77,15.18
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,12.98,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,53.23,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,123.88,85.29
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,184.03,140.35
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,254.86,202.61
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,237.82,193.61
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,188.59,154.46
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,225.23,185.44
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,263.13,216.49
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,310.3,254.85
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,359.48,293.98
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,348.08,282.1
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,318.02,255.6
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,408.36,326.96
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,489.41,389.0
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,581.28,457.13
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,661.8,515.12
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,725.28,558.72
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,774.62,591.9
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,900.63,681.05
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,1005.71,748.06
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,1018.56,754.34
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,1027.8,759.35
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,1031.88,761.72
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,1032.23,761.83
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,1026.35,758.03
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,1016.77,751.96
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,1002.1,741.25
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,983.91,728.34
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,960.9,713.24
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,934.65,696.03
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,899.36,673.14
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,861.85,648.62
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,824.36,623.55
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,784.47,596.61
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,740.83,566.3
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,695.26,532.83
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,646.6,496.97
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,596.54,458.93
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,544.01,416.96
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,490.78,373.19
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,435.09,326.2
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,374.66,274.44
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,317.88,224.7
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,262.14,175.75
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,206.13,128.7
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,152.18,87.86
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,99.88,58.33
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,60.14,47.23
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,58.82,46.36
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,57.42,45.35
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,54.32,42.69
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,51.07,39.8
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,46.33,35.54
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,41.42,30.94
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,33.52,23.5
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,25.29,14.83
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,12.2,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,57.09,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,130.58,88.86
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,191.78,145.36
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,263.94,208.88
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,326.66,264.88
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,395.02,324.06
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,322.7,266.25
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,195.87,159.85
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,188.45,153.29
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,169.39,136.55
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,198.16,159.57
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,239.26,191.96
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,272.65,217.63
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,306.4,243.14
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,436.37,344.57
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,556.63,434.42
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,604.07,467.16
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,635.21,488.43
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,831.17,634.1
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,996.48,743.79
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,1009.46,749.6
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,1018.94,754.81
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,1022.37,756.74
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,1022.13,756.44
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,1016.72,752.39
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,1007.71,746.13
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,992.25,734.87
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,973.42,721.52
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,950.44,706.4
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,924.37,689.26
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,896.8,671.51
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,865.89,651.41
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,827.91,625.97
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,787.47,598.69
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,742.88,567.87
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,696.35,533.5
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,647.45,497.49
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,597.11,459.24
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,543.45,416.44
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,489.07,371.77
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,433.6,325.56
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,378.14,277.91
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,320.92,227.53
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,258.11,172.69
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,202.03,125.14
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,147.84,83.79
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,94.74,53.55
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,60.47,47.52
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,58.66,46.22
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,51.68,40.28
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,49.1,38.07
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,46.4,35.67
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,42.29,31.96
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,38.04,27.97
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,30.91,21.23
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,23.5,13.34
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,11.54,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,52.05,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,122.26,82.75
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,181.35,137.47
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,251.01,198.77
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,314.37,255.12
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,383.79,315.14
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,300.01,247.71
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,161.41,130.77
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,172.52,139.83
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,173.62,140.16
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,293.16,238.2
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,398.24,321.14
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,498.1,397.76
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,589.99,466.06
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,631.65,494.25
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,672.75,521.85
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,829.65,637.76
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,955.35,721.56
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,979.25,734.13
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,1000.06,745.68
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,1013.82,754.05
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,1024.02,760.25
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,1027.57,762.22
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,1027.43,761.95
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,1022.59,758.74
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,1014.08,753.25
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,1000.01,744.2
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,982.43,732.91
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,960.06,718.46
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,934.45,701.84
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,902.83,681.1
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,868.53,658.41
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,831.79,633.57
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,792.47,606.77
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,749.44,576.67
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,704.16,542.91
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,654.77,505.28
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,603.88,465.51
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,551.14,423.33
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,497.3,378.92
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,441.15,331.94
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,384.85,283.36
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,327.4,232.44
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,270.45,181.84
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,206.17,127.58
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,150.15,84.68
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,95.58,53.46
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,59.97,47.09
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,58.5,46.08
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,51.89,40.46
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,49.64,38.63
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,47.32,36.63
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,43.21,32.91
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,38.98,28.9
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,32.74,22.89
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,26.33,15.62
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,12.61,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,53.33,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,122.27,82.38
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,182.31,138.44
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,253.38,201.13
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,315.28,256.03
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,383.0,314.06
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,444.37,365.05
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,508.73,416.35
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,447.89,365.96
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,343.94,279.94
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,378.0,305.97
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,411.81,330.47
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,492.15,390.88
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,562.12,441.63
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,738.08,572.73
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,890.55,674.41
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,812.53,617.49
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,683.11,520.1
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,853.37,645.71
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,990.31,733.92
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,1003.56,740.6
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,1013.31,746.54
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,940.32,698.18
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,838.16,622.9
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,934.75,696.32
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,1003.9,741.68
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,989.54,732.73
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,971.7,722.24
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,949.1,708.1
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,923.3,691.76
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,890.37,670.8
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,854.96,647.89
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,817.53,623.02
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,777.65,596.14
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,734.69,566.36
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,689.65,532.89
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,640.87,496.4
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,590.68,457.72
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,538.73,415.75
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,485.76,371.7
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,430.39,325.05
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,374.99,277.0
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,318.64,226.76
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,262.76,176.88
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,199.81,123.5
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,145.13,81.46
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,91.56,50.53
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,56.1,43.71
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,54.89,42.91
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,53.63,42.01
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,46.21,35.51
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,43.39,32.99
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,39.54,29.52
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,35.58,25.78
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,29.23,19.74
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,22.66,12.54
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,11.14,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,55.68,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,130.13,86.35
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,189.16,142.73
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,258.66,204.45
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,245.49,199.56
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,200.02,164.27
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,236.42,195.21
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,273.49,225.64
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,358.66,295.65
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,440.83,361.66
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,590.7,479.92
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,732.2,584.04
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,771.21,609.64
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,815.05,639.18
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,854.36,664.17
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,891.5,687.37
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,922.59,707.48
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,950.82,725.62
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,971.76,737.79
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,989.29,747.73
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,1002.18,755.65
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,1011.53,761.33
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,1015.78,763.72
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,1016.35,763.81
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,1011.24,759.85
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,1002.48,753.6
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,988.66,742.66
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,971.34,729.52
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,948.77,714.32
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,922.97,696.98
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,890.46,675.03
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,855.41,651.26
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,818.34,625.7
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,778.79,598.27
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,735.98,568.3
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,691.01,534.56
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,641.99,497.01
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,591.56,457.4
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,539.35,415.31
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,486.11,371.15
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,430.46,324.46
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,374.78,276.33
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,318.38,226.19
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,262.5,176.4
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,199.48,123.06
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,144.85,81.11
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,91.1,50.04
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,55.39,43.09
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,53.75,41.91
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,52.04,40.6
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,45.12,34.61
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,42.63,32.46
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,38.76,28.94
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,34.76,25.16
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,28.82,19.47
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,22.7,12.56
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,11.16,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,55.92,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,132.61,86.86
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,190.95,143.63
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,259.65,204.99
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,265.65,215.51
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,252.51,207.38
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,295.02,243.39
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,338.01,278.44
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,480.96,395.17
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,622.09,505.8
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,668.11,536.72
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,718.83,570.96
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,763.63,600.03
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,806.91,627.42
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,844.41,650.58
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,879.57,671.83
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,909.73,690.72
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,937.04,707.64
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,958.54,719.25
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,976.69,728.65
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,989.76,736.62
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,999.31,742.4
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,1002.8,743.36
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,1002.61,742.04
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,997.72,738.74
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,989.2,733.17
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,976.08,723.28
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,959.44,711.18
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,937.55,697.01
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,912.4,680.67
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,881.38,660.31
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,847.68,638.04
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,811.02,613.56
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,771.83,587.11
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,729.39,558.1
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,684.75,525.12
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,636.25,489.13
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,586.22,450.87
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,534.03,409.03
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,480.75,365.04
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,425.62,318.22
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,370.33,270.05
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,313.89,220.19
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,257.96,170.69
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,201.82,123.15
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,147.27,81.62
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,86.01,44.86
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,50.38,38.22
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,48.92,37.19
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,47.4,36.04
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,44.96,33.97
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,42.45,31.75
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,35.25,25.37
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,31.5,21.88
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,25.86,16.56
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,20.04,10.13
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,9.86,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,56.68,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,135.53,87.28
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,193.68,144.52
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,260.5,204.06
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,321.73,258.59
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,388.23,315.81
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,448.17,365.32
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,510.52,414.72
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,566.85,459.14
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,618.77,498.18
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,669.5,533.36
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,719.56,567.25
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,764.58,597.67
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,808.07,626.57
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,846.2,650.46
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,882.01,672.5
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,912.36,691.9
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,939.84,709.35
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,959.98,720.88
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,976.54,730.08
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,990.05,738.35
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,1000.06,744.41
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,1004.38,746.82
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,1005.08,747.01
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,1000.22,743.63
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,991.7,737.97
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,978.51,729.65
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,961.75,719.01
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,939.33,704.54
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,913.64,687.84
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,883.23,667.82
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,849.99,645.71
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,813.38,620.85
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,774.16,593.96
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,732.29,565.1
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,688.06,532.4
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,640.52,496.78
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,591.21,458.7
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,539.65,416.75
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,486.78,372.46
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,431.82,325.72
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,376.28,277.07
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,319.8,226.66
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,263.42,176.1
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,206.12,126.6
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,149.97,83.09
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,94.77,51.58
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,50.03,38.4
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,48.53,37.31
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,46.96,36.11
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,45.64,35.0
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,44.37,33.85
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,37.02,27.27
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,33.32,23.76
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,27.69,18.36
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,21.91,11.69
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,10.77,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,57.05,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,136.26,87.27
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,197.75,148.35
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,270.28,213.06
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,332.19,268.71
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,401.89,329.03
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,465.0,382.06
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,530.95,435.24
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,589.61,480.58
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,649.05,524.06
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,697.44,556.9
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,750.56,592.39
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,796.9,622.08
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,841.59,650.0
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,881.56,674.07
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,919.17,696.14
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,950.44,715.4
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,978.7,732.6
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,1000.5,744.08
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,1018.77,753.28
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,1032.27,761.38
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,1042.09,767.24
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,1045.63,768.18
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,1045.35,766.78
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,1040.21,763.84
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,1031.27,758.52
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,1016.62,748.5
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,998.34,736.12
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,975.56,721.48
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,949.38,704.58
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,917.17,683.89
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,882.15,661.14
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,844.04,635.56
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,803.27,607.98
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,758.76,577.75
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,712.0,543.58
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,662.05,505.6
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,610.46,465.45
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,556.1,422.23
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,500.68,376.88
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,443.42,329.34
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,385.95,280.18
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,327.38,228.74
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,269.38,177.69
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,211.03,128.52
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,154.24,85.47
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,90.77,47.64
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,53.61,40.84
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,52.24,39.91
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,50.83,38.87
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,48.47,36.88
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,42.13,31.32
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,38.59,28.23
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,34.98,24.89
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,28.99,19.2
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,22.84,12.11
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,11.24,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,45.93,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,130.02,81.22
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,190.86,141.23
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,263.01,204.31
