Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,326.56,259.88
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,394.24,317.04
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,456.55,367.91
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,521.7,418.85
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,580.2,462.74
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,639.53,505.03
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,692.77,539.24
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,739.28,567.68
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,785.35,597.89
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,829.87,626.62
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,869.14,650.26
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,906.02,672.05
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,937.25,691.28
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,965.57,708.61
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,985.48,719.81
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,1001.71,728.76
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,1014.86,736.61
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,1024.42,742.31
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,1028.83,743.44
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,1029.51,742.36
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,1024.43,739.21
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,1015.64,733.85
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,1001.27,725.57
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,983.35,715.05
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,961.06,701.2
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,935.48,685.2
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,906.56,667.75
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,874.44,647.92
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,837.04,623.61
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,796.97,597.27
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,753.31,568.41
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,707.44,535.58
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,658.18,499.9
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,607.26,461.77
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,553.78,419.56
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,499.15,375.1
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,442.36,328.17
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,385.32,279.53
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,326.77,228.17
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,268.58,177.0
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,210.25,127.9
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,153.49,84.88
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,89.77,46.79
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,52.19,39.63
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,50.77,38.64
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,49.29,37.54
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,46.88,35.57
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,44.41,33.46
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,37.05,27.0
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,33.36,23.58
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,27.31,17.83
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,21.07,10.68
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,10.38,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,46.78,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,132.17,81.75
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,193.85,144.83
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,266.37,209.66
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,328.38,265.48
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,398.32,326.1
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,460.19,378.24
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,524.63,430.33
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,584.17,477.5
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,644.6,523.19
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,692.78,556.13
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,745.61,591.7
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,793.44,622.42
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,839.75,651.32
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,879.81,675.56
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,917.47,697.75
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,949.47,717.14
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,978.53,734.43
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,1002.36,746.74
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,1022.85,756.81
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,1036.41,764.38
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,1046.28,769.72
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,1050.88,770.32
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,1051.63,768.61
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,1045.99,765.0
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,1036.53,759.08
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,1021.85,748.45
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,1003.5,735.56
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,980.2,720.92
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,953.5,704.05
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,919.59,682.7
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,883.03,659.39
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,845.04,634.52
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,804.4,607.59
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,759.34,577.52
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,712.11,543.39
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,661.8,506.48
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,609.97,467.25
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,555.9,424.34
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,500.87,379.3
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,443.5,331.01
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,385.99,281.3
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,327.46,229.91
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,269.58,178.96
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,211.71,130.14
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,148.12,81.48
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,92.6,49.78
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,55.75,42.88
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,54.1,41.7
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,52.38,40.4
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,49.69,38.11
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,42.89,32.13
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,39.0,28.7
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,35.0,25.0
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,28.59,18.92
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,21.99,11.24
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,43.99,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,124.54,75.17
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,187.34,138.88
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,261.05,203.53
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,325.5,259.93
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,396.11,319.22
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,457.47,368.34
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,523.8,418.64
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,583.93,462.52
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,645.01,504.63
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,699.54,539.42
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,747.29,568.43
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,794.58,596.31
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,840.32,622.34
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,880.11,643.52
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,917.54,662.78
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,949.0,681.57
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,977.5,698.55
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,996.45,708.28
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,1011.45,715.76
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,1025.02,724.88
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,1035.01,731.89
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,1038.82,734.71
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,1038.89,735.25
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,1033.73,733.18
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,1024.85,728.88
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,1010.86,720.0
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,993.31,708.93
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,969.97,695.56
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,943.38,680.03
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,913.95,662.98
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,881.33,643.55
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,843.48,619.92
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,802.99,594.22
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,758.17,565.17
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,711.23,532.08
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,661.44,496.65
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,610.09,458.84
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,555.94,416.8
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,500.9,372.71
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,443.77,325.66
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,386.5,277.14
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,328.08,226.83
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,270.36,176.95
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,205.9,123.81
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,149.63,81.67
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,94.39,50.64
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,57.96,44.04
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,56.41,42.98
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,54.79,41.8
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,47.27,35.45
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,44.46,33.07
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,40.64,29.74
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,36.73,26.15
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,29.96,19.78
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,22.96,11.6
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,12.73,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,45.41,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,127.9,75.21
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,191.9,141.43
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,266.44,206.29
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,331.71,263.1
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,401.24,321.26
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,465.04,372.45
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,531.67,423.23
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,592.32,467.91
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,653.84,510.92
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,708.12,546.0
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,755.62,575.47
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,803.13,604.29
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,849.02,631.35
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,889.76,655.34
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,928.12,677.55
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,959.55,695.12
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,987.94,710.76
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,1010.41,723.55
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,1029.31,734.21
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,1042.88,742.2
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,1052.74,748.07
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,1056.3,751.06
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,1056.01,751.8
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,1050.86,749.61
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,1041.86,745.11
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,1027.63,737.36
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,1009.71,727.29
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,986.33,713.12
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,959.55,696.76
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,926.78,676.93
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,891.24,655.07
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,852.16,631.38
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,810.48,605.56
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,765.35,575.83
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,718.11,542.06
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,667.62,504.7
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,615.59,465.17
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,560.8,422.6
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,505.15,377.95
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,447.26,330.72
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,389.33,281.92
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,330.74,231.07
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,272.95,180.73
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,207.87,126.7
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,151.02,83.77
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,96.02,52.85
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,60.22,46.75
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,58.76,45.76
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,52.14,40.2
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,49.52,37.97
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,46.81,35.56
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,42.69,31.93
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,38.46,28.0
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,31.31,21.19
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,23.91,12.3
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,13.19,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.08,3.95
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,26.92,16.6
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,40.53,28.62
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,57.15,43.14
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,73.66,57.4
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,91.14,72.13
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,108.57,86.5
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,139.7,112.23
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,171.84,138.32
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,225.14,181.15
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,270.19,216.39
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,410.31,328.35
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,560.79,442.83
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,609.36,475.96
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,658.18,509.32
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,832.65,635.53
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,976.43,727.92
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,999.22,739.11
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,1018.63,749.5
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,1033.04,758.17
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,1043.78,764.64
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,974.63,719.42
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,875.75,648.38
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,969.69,717.9
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,1035.81,760.21
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,1021.66,749.16
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,1003.86,736.69
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,981.14,721.97
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,955.04,705.1
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,921.55,683.33
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,885.36,659.7
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,846.65,634.23
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,805.38,606.81
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,760.73,576.77
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,714.03,542.76
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,663.29,505.97
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,611.09,466.92
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,556.32,423.77
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,501.05,378.9
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,443.94,331.92
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,386.88,283.44
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,323.74,228.88
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,266.86,179.05
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,209.16,130.47
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,153.57,88.15
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,100.63,58.19
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,60.61,47.47
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,58.92,46.28
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,57.13,44.93
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,54.76,42.91
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,52.34,40.73
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,47.65,36.49
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,42.83,31.92
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,32.92,22.63
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,24.31,12.4
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,14.1,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,37.06,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,105.39,58.26
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,168.72,125.09
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,241.93,189.63
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,179.39,144.4
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,82.27,64.28
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,102.74,81.63
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,123.71,98.94
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,155.85,125.29
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,199.21,160.16
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,274.47,220.71
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,367.11,292.59
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,402.71,318.58
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,438.26,344.44
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,471.74,367.65
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,504.82,390.17
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,749.36,572.62
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,967.26,716.37
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,990.71,726.93
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,1010.87,737.74
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,1025.06,746.95
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,1035.66,754.02
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,1040.11,757.29
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,1040.79,758.3
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,1036.17,755.42
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,1027.82,750.29
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,1013.83,742.21
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,996.26,731.84
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,973.81,717.27
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,948.03,700.58
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,917.72,681.32
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,884.38,659.94
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,846.53,634.95
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,806.04,608.0
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,762.33,578.89
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,716.18,545.57
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,666.37,509.29
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,614.92,470.61
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,560.81,427.79
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,505.53,382.71
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,447.68,334.9
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,389.69,285.4
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,330.56,233.45
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,271.96,181.72
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,213.47,132.18
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,149.37,82.89
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,93.24,50.8
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,56.71,44.09
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,55.09,42.93
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,53.4,41.65
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,46.71,35.81
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,44.64,33.95
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,40.41,30.11
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,36.05,25.98
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,29.67,19.81
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,23.13,11.21
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,12.73,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,38.17,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,108.01,57.13
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,174.42,129.0
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,251.2,197.0
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,316.55,255.88
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,388.49,318.83
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,297.91,246.46
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,149.44,120.96
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,170.04,137.87
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,190.7,154.19
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,210.28,169.28
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,229.75,184.03
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,299.22,239.79
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,371.08,296.09
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,444.15,351.48
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,504.05,395.8
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,573.72,448.23
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,661.3,512.35
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,635.51,489.43
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,590.32,453.4
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,702.16,537.11
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,812.38,616.3
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,830.83,628.16
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,846.95,639.13
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,948.32,715.2
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,1021.6,763.63
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,1006.75,753.52
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,988.35,741.84
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,966.07,727.21
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,940.48,710.34
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,908.32,688.93
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,873.4,665.53
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,835.65,639.99
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,795.36,612.44
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,751.48,582.06
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,705.26,547.51
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,655.9,510.62
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,605.0,471.37
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,551.35,427.91
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,496.59,382.21
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,439.5,333.35
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,382.34,283.13
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,324.67,231.65
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,267.53,180.48
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,202.87,125.42
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,146.37,81.79
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,91.64,50.4
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,56.58,44.16
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,54.97,43.01
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,53.3,41.74
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,46.62,35.95
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,44.58,34.16
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,40.36,30.31
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,36.03,26.16
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,29.23,19.52
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,22.22,10.26
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,38.25,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,108.45,54.13
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,173.45,127.79
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,247.75,194.19
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,311.47,251.52
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,381.64,312.67
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,343.44,283.3
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,265.37,218.47
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,256.12,210.07
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,228.99,186.24
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,337.7,275.19
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,456.29,368.45
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,645.45,517.41
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,818.83,642.44
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,858.14,665.97
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,895.17,688.64
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,926.3,708.31
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,954.56,725.96
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,977.03,738.26
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,996.09,748.28
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,1009.95,756.31
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,1020.23,762.1
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,1024.35,762.92
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,1024.74,761.45
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,1020.37,758.01
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,1012.28,752.27
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,998.54,743.33
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,981.23,732.11
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,959.03,717.67
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,933.49,701.0
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,904.41,681.89
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,872.0,660.41
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,834.04,634.67
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,793.41,606.92
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,749.9,576.9
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,703.91,543.32
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,653.84,505.1
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,602.11,464.6
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,547.93,421.06
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,492.53,375.21
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,435.77,326.87
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,378.66,276.91
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,319.65,224.55
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,261.06,172.4
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,202.65,122.59
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,145.69,79.01
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,89.43,47.35
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,52.98,40.85
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,43.93,33.14
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,42.55,32.09
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,40.26,30.11
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,37.92,28.0
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,34.59,24.96
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,31.22,21.72
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,25.37,16.06
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,17.79,6.72
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,42.23,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,118.4,55.26
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,185.32,135.84
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,258.53,201.97
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,323.78,261.23
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,395.08,323.97
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,344.88,285.0
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,249.26,205.39
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,292.72,240.98
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,337.42,276.29
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,549.64,447.28
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,743.93,591.55
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,790.89,622.25
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,836.27,652.48
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,875.18,676.49
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,911.52,698.41
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,942.88,718.03
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,971.26,735.57
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,992.3,746.72
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,1009.79,755.57
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,1023.43,763.37
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,1033.42,768.89
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,1036.74,770.66
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,1036.23,770.08
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,1031.32,766.3
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,1022.64,760.18
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,1008.26,750.9
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,990.28,739.3
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,967.83,724.38
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,942.0,707.23
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,909.64,686.01
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,874.49,662.78
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,836.36,637.01
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,795.62,609.25
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,752.21,578.5
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,706.23,543.94
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,656.13,506.04
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,604.44,465.86
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,550.73,422.92
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,495.71,377.56
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,438.19,329.47
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,380.52,279.69
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,321.49,227.21
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,262.78,174.82
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,204.66,125.14
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,148.05,81.73
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,91.59,49.61
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,55.07,42.67
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,46.16,35.1
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,44.87,34.14
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,41.89,31.55
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,38.79,28.77
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,35.5,25.75
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,32.19,22.55
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,23.77,14.65
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,17.84,6.38
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,42.49,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,118.7,50.81
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,186.05,135.83
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,259.31,202.24
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,325.04,261.41
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,396.88,323.86
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,460.75,377.84
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,527.58,431.95
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,586.9,478.68
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,641.73,519.38
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,695.72,556.39
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,749.18,591.94
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,796.63,622.24
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,842.46,650.72
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,882.68,674.7
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,920.5,696.63
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,952.39,716.11
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,981.22,733.51
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,1000.7,743.87
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,1016.3,751.82
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,1031.06,760.2
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,1042.13,766.28
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,1046.78,767.47
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,1047.62,766.39
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,1042.68,763.2
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,1033.89,757.69
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,1020.28,748.24
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,1002.93,736.43
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,980.12,722.03
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,953.83,705.36
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,922.42,685.21
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,887.86,662.87
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,849.51,638.99
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,808.37,612.86
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,763.81,583.07
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,716.85,549.69
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,665.84,511.32
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,613.13,470.55
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,558.0,426.69
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,501.76,380.52
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,443.41,331.83
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,384.77,281.31
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,324.95,228.32
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,265.62,175.6
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,206.35,125.1
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,148.52,80.95
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,91.37,48.93
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,55.21,42.62
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,46.32,35.09
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,45.02,34.13
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,42.42,31.95
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,39.74,29.6
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,36.03,26.21
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,32.28,22.61
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,23.83,14.66
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,17.9,5.94
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
