Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,41.66,0.0
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,116.3,44.33
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,185.31,134.86
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,259.98,202.85
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,325.87,262.47
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,397.87,325.41
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,461.57,379.64
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,528.26,434.08
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,588.38,480.99
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,644.01,521.67
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,697.94,558.92
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,751.38,594.78
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,798.63,626.44
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,844.21,656.39
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,884.58,680.92
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,922.54,703.39
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,953.96,722.87
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,982.34,740.26
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,1004.87,752.29
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,1023.8,761.95
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,1038.29,770.7
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,1049.03,777.14
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,1053.86,778.36
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,1054.81,777.22
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,1050.38,774.68
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,1042.04,769.69
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,1027.85,760.95
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,1009.89,749.78
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,987.31,735.19
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,961.18,718.23
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,928.09,696.84
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,892.11,673.34
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,853.67,647.4
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,812.43,619.34
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,767.76,588.84
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,720.5,554.71
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,669.5,515.85
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,616.73,474.62
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,561.23,430.13
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,504.35,383.16
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,445.56,333.83
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,386.4,282.64
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,325.87,228.83
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,265.67,175.17
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,205.42,123.77
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,146.67,78.93
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,89.05,46.87
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,53.2,40.88
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,50.95,39.16
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,42.81,32.19
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,40.9,30.61
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,38.99,28.93
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,35.24,25.5
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,31.44,21.86
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,25.58,16.09
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,17.97,5.43
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,41.18,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,114.7,37.36
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,184.52,133.52
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,259.49,201.71
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,327.05,262.19
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,401.03,325.91
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,466.2,380.41
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,534.44,434.92
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,595.91,481.88
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,652.96,522.7
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,707.93,559.52
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,762.37,594.81
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,810.39,625.05
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,856.75,653.54
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,897.6,676.46
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,935.95,697.27
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,968.16,716.42
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,997.27,733.51
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,1017.77,744.29
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,1034.44,752.74
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,1047.82,760.67
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,1057.45,766.35
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,1062.19,767.61
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,1063.04,766.59
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,1057.48,763.77
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,1048.04,758.61
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,1033.76,748.97
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,1015.73,736.98
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,992.16,724.28
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,965.12,709.18
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,932.22,688.68
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,896.34,666.0
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,857.4,640.67
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,815.71,613.22
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,770.36,583.19
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,722.75,549.45
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,671.71,511.23
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,618.96,470.7
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,563.03,426.74
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,506.15,380.6
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,447.73,332.38
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,389.07,282.4
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,329.0,229.77
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,269.6,177.6
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,210.05,127.53
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,152.12,83.89
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,88.08,46.69
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,54.11,41.33
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,52.36,40.06
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,50.55,38.66
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,48.17,36.7
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,41.85,31.18
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,37.9,27.59
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,33.86,23.73
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,26.95,17.02
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,19.82,5.72
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,10.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,35.37,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,99.52,25.02
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,170.2,121.27
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,248.88,190.62
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,315.53,249.06
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,386.95,309.6
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,452.42,363.3
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,521.24,417.26
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,582.03,462.93
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,643.89,506.97
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,699.87,542.97
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,749.12,573.08
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,797.02,603.14
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,843.41,631.6
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,883.97,654.44
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,922.14,675.36
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,954.85,693.8
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,984.54,710.22
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,1008.01,723.34
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,1028.02,734.34
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,1041.89,742.38
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,1052.01,748.26
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,1055.36,751.35
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,1054.81,752.09
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,1049.8,749.55
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,1040.92,744.67
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,1025.84,735.93
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,1007.07,724.89
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,984.22,712.18
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,957.9,697.18
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,926.18,677.17
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,891.44,655.08
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,852.83,630.23
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,811.51,603.31
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,766.11,573.3
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,718.5,539.6
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,667.92,503.2
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,615.67,464.37
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,560.26,421.19
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,503.9,375.88
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,446.04,328.54
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,387.94,279.47
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,328.05,227.54
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,268.85,176.04
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,209.81,126.85
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,145.26,78.29
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,88.91,47.61
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,55.59,42.43
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,53.91,41.23
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,52.17,39.91
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,45.19,33.95
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,42.67,31.75
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,38.34,27.9
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,33.91,23.75
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,27.01,17.0
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,19.9,4.84
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,10.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,30.67,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,86.94,14.4
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,156.9,111.56
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,234.43,180.37
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,301.87,239.35
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,376.78,302.49
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,442.67,356.19
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,510.22,408.67
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,571.64,454.34
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,634.35,498.71
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,690.81,535.85
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,747.07,571.77
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,796.62,602.11
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,837.27,625.85
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,878.36,650.31
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,917.24,672.99
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,949.97,691.49
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,979.76,708.06
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,1003.33,721.51
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,1023.53,732.91
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,1037.7,742.06
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,1048.18,749.07
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,1052.84,751.11
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,1053.66,750.89
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,1048.62,747.91
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,1039.74,742.68
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,1025.6,734.9
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,1007.76,724.81
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,984.42,711.18
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,957.66,695.27
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,925.45,675.66
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,890.23,653.88
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,851.24,630.17
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,809.58,604.31
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,763.99,574.48
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,716.25,540.88
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,665.22,504.23
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,612.62,465.16
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,556.97,421.6
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,500.51,375.98
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,442.25,328.09
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,383.9,278.57
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,324.69,226.87
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,266.28,175.74
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,201.11,121.44
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,144.05,78.58
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,88.38,48.14
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,56.27,43.2
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,54.63,42.04
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,52.94,40.76
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,45.91,34.72
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,43.44,32.57
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,39.17,28.67
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,34.81,24.5
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,27.05,16.95
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,19.01,3.28
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,10.46,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,29.99,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,84.97,5.84
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,156.57,111.54
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,235.71,182.84
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,303.69,243.62
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,379.22,309.01
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,279.2,229.86
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,113.41,90.34
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,136.91,109.98
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,160.96,129.36
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,255.28,206.49
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,358.49,287.5
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,427.3,339.65
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,514.54,403.95
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,728.06,563.34
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,920.76,690.94
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,953.46,707.2
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,983.24,723.33
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,1003.64,734.1
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,1020.25,742.6
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,1034.68,750.48
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,1045.46,756.17
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,1050.03,757.43
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,1050.78,756.47
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,1046.16,753.75
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,1037.74,748.8
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,1023.15,740.04
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,1004.93,729.08
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,982.24,714.66
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,956.15,698.11
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,924.59,677.25
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,890.01,654.36
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,851.34,629.86
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,810.03,603.33
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,765.59,574.31
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,718.75,541.21
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,668.2,505.02
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,616.05,466.45
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,561.05,423.81
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,504.74,378.66
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,446.14,330.64
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,387.44,281.0
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,327.74,228.97
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,268.3,176.94
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,208.98,127.32
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,144.26,78.46
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,86.78,46.83
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,53.51,41.0
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,52.13,40.04
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,50.71,38.99
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,47.51,36.22
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,40.46,29.96
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,36.45,26.36
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,32.36,22.48
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,24.94,15.2
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,17.25,1.27
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,32.28,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,90.55,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,161.79,113.12
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,239.36,182.79
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,307.44,241.96
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,382.96,304.96
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,448.27,357.87
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,514.93,409.52
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,576.64,455.15
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,639.56,499.39
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,695.89,534.89
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,751.8,568.88
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,801.03,597.59
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,841.33,619.66
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,882.62,641.63
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,921.54,661.55
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,953.77,679.29
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,983.06,695.18
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,1005.54,707.95
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,1024.47,718.66
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,1039.07,727.21
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,1049.97,733.7
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,1054.55,736.08
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,1055.3,736.28
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,1050.19,734.46
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,1041.24,730.39
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,1027.05,721.7
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,1009.17,710.77
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,985.82,697.81
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,959.07,682.6
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,925.76,663.06
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,889.67,641.49
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,851.0,617.48
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,809.71,591.47
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,764.63,562.94
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,717.3,530.33
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,666.59,494.67
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,614.34,456.71
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,559.26,414.74
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,503.18,370.57
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,444.91,323.83
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,386.61,275.52
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,327.06,224.72
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,262.05,169.56
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,202.74,120.86
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,145.4,78.73
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,89.34,48.85
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,57.96,44.1
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,55.98,42.67
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,49.2,37.01
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,46.08,34.43
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,42.83,31.61
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,38.11,27.42
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,33.25,22.9
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,24.98,14.94
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,16.38,0.0
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,18.02,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,52.36,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,114.42,79.3
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,179.12,137.61
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,240.47,191.1
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,309.45,249.57
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,377.19,305.07
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,445.65,358.87
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,506.07,404.8
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,568.51,450.52
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,625.82,491.29
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,683.78,530.5
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,733.2,561.9
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,781.77,592.03
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,821.02,615.87
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,863.09,641.36
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,896.26,660.63
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,926.86,678.16
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,943.21,686.45
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,955.62,692.43
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,971.69,700.86
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,984.49,707.22
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,993.29,711.16
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,998.63,713.06
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,995.02,710.88
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,987.87,706.67
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,977.07,700.26
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,951.79,684.72
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,930.21,671.65
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,905.63,656.56
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,880.24,641.36
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,851.57,623.84
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,814.43,601.27
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,774.95,576.83
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,733.53,549.1
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,689.73,518.15
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,640.92,483.11
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,590.83,446.04
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,538.76,405.65
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,485.42,362.93
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,426.22,314.95
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,370.02,267.77
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,312.3,217.91
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,255.0,168.21
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,198.38,121.38
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,143.96,81.1
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,90.08,51.74
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,59.93,46.38
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,52.85,40.5
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,51.17,39.22
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,47.04,35.72
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,42.68,31.89
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,37.59,27.25
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,32.33,22.27
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,24.09,14.18
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,15.5,0.0
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,27.73,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,78.48,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,148.71,103.09
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,224.12,173.0
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,289.3,231.17
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,361.92,293.71
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,353.59,289.21
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,323.04,264.82
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,300.77,245.36
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,243.47,196.81
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,486.89,393.65
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,725.41,567.75
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,766.74,591.41
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,813.27,620.25
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,853.56,644.21
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,891.66,666.34
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,923.98,685.07
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,953.45,701.86
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,975.85,714.73
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,994.91,725.55
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,1008.94,733.93
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,1019.37,740.18
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,1023.59,741.87
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,1024.06,741.31
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,1018.74,737.99
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,1009.68,732.45
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,994.99,723.96
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,976.72,713.2
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,953.57,698.73
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,927.1,682.09
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,893.07,660.37
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,856.52,636.84
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,819.06,612.14
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,779.07,585.51
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,735.11,556.17
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,689.07,522.99
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,640.02,487.32
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,589.51,449.42
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,535.72,407.17
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,481.12,362.9
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,424.92,316.44
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,368.75,268.56
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,311.74,218.67
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,249.43,164.62
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,192.45,116.93
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,137.51,75.91
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,84.21,47.32
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,56.21,43.36
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,54.22,41.87
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,47.57,36.24
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,44.8,33.91
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,41.94,31.37
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,36.83,26.69
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,31.54,21.65
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,23.26,13.44
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,14.64,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,20.89,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,59.31,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,125.62,86.05
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,193.31,149.31
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,256.71,205.6
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,327.72,266.84
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,390.03,319.25
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,456.27,372.71
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,517.04,419.77
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,579.77,466.43
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,634.41,505.09
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,689.26,541.99
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,735.12,571.51
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,783.13,601.95
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,825.56,628.41
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,866.16,653.29
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,898.9,672.6
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,919.24,683.63
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,943.8,697.56
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,965.3,709.42
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,980.05,718.31
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,991.39,725.18
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,998.13,727.81
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,1001.36,728.34
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,997.54,725.89
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,990.12,721.3
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,979.06,714.47
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,964.41,705.4
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,942.12,692.74
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,916.59,677.92
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,886.57,658.72
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,853.6,637.43
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,816.64,612.92
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,777.14,586.5
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,734.0,557.6
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,688.5,524.75
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,639.57,489.0
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,589.13,450.96
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,535.88,408.77
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,481.39,364.25
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,425.13,317.59
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,368.81,269.37
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,310.98,218.41
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,253.51,167.66
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,196.46,119.63
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,133.98,72.46
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,79.06,43.0
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,50.5,38.58
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,48.64,37.18
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,46.71,35.65
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,43.83,33.12
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,37.43,27.4
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,32.92,23.25
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,28.28,18.81
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,21.19,11.59
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,13.84,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,27.88,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,78.29,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,151.3,102.18
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,229.05,176.1
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,295.77,235.87
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,370.12,300.05
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,295.53,242.15
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,164.38,133.08
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,212.76,173.33
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,275.47,223.53
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,339.05,273.61
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,406.25,325.12
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,629.31,497.26
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,824.49,632.89
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,864.93,656.01
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,903.09,678.93
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,935.86,699.95
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,965.71,719.05
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,988.84,732.35
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,1008.6,743.53
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,1022.34,751.72
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,1032.4,757.71
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,1036.67,759.22
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,1037.13,758.41
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,1031.71,754.87
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,1022.49,749.03
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,1008.01,739.89
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,989.87,728.45
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,966.75,714.72
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,940.21,698.72
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,908.31,678.15
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,873.47,655.47
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,835.17,629.6
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,794.19,601.75
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,749.42,571.35
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,702.38,537.41
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,652.14,500.36
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,600.26,460.92
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,545.67,417.51
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,489.92,371.78
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,431.83,323.33
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,373.56,273.17
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,314.53,220.87
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,255.82,168.74
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,197.28,119.22
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,140.33,76.6
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,83.92,46.86
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,47.88,36.46
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,46.26,35.26
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,44.59,33.93
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,41.58,31.27
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,38.48,28.43
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,34.31,24.56
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,27.6,18.27
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,20.44,10.87
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,13.03,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
