Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,29.56,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,71.3,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,157.1,104.47
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,236.49,181.66
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,301.41,241.05
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,376.53,307.05
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,261.87,216.38
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,81.19,63.34
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,110.29,87.79
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,139.77,111.82
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,169.04,135.37
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,198.94,159.0
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,532.0,428.9
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,836.23,646.03
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,876.79,667.32
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,915.0,689.64
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,947.3,707.73
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,976.59,723.72
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,998.74,735.71
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,1017.2,745.42
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,1031.0,753.67
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,1041.09,759.71
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,1045.4,760.77
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,1045.83,759.55
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,1041.32,756.79
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,1032.94,751.72
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,1018.28,742.74
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,999.91,731.48
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,976.51,717.0
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,949.66,700.25
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,916.25,679.09
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,879.99,655.91
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,841.07,630.71
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,799.48,603.42
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,754.32,573.31
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,706.81,539.47
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,655.65,502.38
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,602.94,462.83
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,547.96,419.31
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,491.78,373.35
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,433.44,324.84
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,375.01,274.6
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,315.24,221.69
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,256.03,169.17
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,197.32,119.55
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,140.36,77.07
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,76.62,41.55
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,49.34,37.91
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,47.79,36.76
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,46.2,35.5
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,43.24,32.95
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,40.22,30.22
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,32.71,23.35
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,28.48,19.18
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,20.93,11.14
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,13.08,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,6.82,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,59.57,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,145.83,95.16
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,225.93,173.39
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,293.32,234.58
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,368.64,300.66
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,263.07,217.22
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,92.71,73.03
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,133.84,107.77
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,186.78,151.23
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,224.71,181.44
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,263.53,211.77
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,386.15,309.18
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,517.41,408.44
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,723.88,563.53
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,907.71,686.39
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,940.55,705.26
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,970.47,723.83
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,992.81,736.03
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,1011.51,745.95
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,1025.64,754.43
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,1036.1,760.69
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,1041.25,762.23
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,1042.58,761.48
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,1038.05,758.59
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,1029.68,753.39
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,1015.54,744.59
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,997.71,733.48
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,974.37,718.82
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,947.6,701.9
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,914.62,680.79
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,878.75,657.62
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,839.88,632.21
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,798.36,604.71
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,753.01,574.22
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,705.39,539.96
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,654.72,502.78
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,602.46,463.19
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,547.46,419.5
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,491.45,373.57
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,433.06,324.95
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,374.6,274.65
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,315.46,222.31
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,257.08,170.57
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,198.59,121.2
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,134.86,73.25
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,79.23,44.56
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,53.81,41.84
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,51.67,40.18
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,49.44,38.37
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,43.02,32.68
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,40.85,30.62
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,35.63,25.78
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,30.26,20.57
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,22.33,11.94
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,14.08,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,7.73,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,6.82,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,46.94,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,132.62,84.54
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,213.96,164.3
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,283.99,227.17
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,362.68,295.44
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,225.49,186.33
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,40.57,28.9
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,62.33,47.37
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,85.38,66.57
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,104.78,82.32
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,124.22,97.84
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,154.46,122.27
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,185.05,146.63
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,208.32,164.54
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,231.76,182.34
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,344.85,271.01
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,446.54,347.78
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,761.34,585.79
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,1025.57,760.75
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,1039.72,765.69
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,1050.15,771.26
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,1055.26,772.78
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,1056.5,771.99
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,1051.3,768.07
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,1042.24,761.87
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,1028.36,751.91
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,1010.74,739.66
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,987.08,724.44
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,959.96,707.02
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,925.51,683.45
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,888.35,658.11
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,848.45,632.51
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,805.95,604.86
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,760.23,574.64
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,712.33,540.38
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,660.71,502.32
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,607.66,462.03
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,552.04,418.55
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,495.59,372.96
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,436.94,324.74
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,378.39,275.04
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,313.65,219.19
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,254.74,167.81
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,195.59,118.62
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,138.64,76.78
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,84.19,49.23
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,60.69,47.28
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,53.18,40.99
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,51.1,39.34
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,48.44,37.08
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,45.76,34.65
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,39.91,29.25
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,33.89,23.43
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,23.76,12.56
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,14.55,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,38.51,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,120.81,74.28
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,199.5,151.69
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,268.78,212.47
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,346.91,278.22
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,296.28,239.44
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,205.24,165.29
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,262.39,211.79
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,323.47,259.03
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,321.82,255.12
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,301.9,237.56
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,401.2,313.38
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,507.25,390.13
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,718.0,542.9
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,907.48,665.29
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,941.13,684.34
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,971.95,703.87
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,997.49,719.7
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,1019.82,733.52
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,1034.84,743.3
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,1046.17,750.97
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,1051.14,754.16
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,1052.28,755.0
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,1047.56,753.65
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,1038.98,749.89
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,1024.64,742.43
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,1006.6,732.54
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,983.51,720.17
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,956.97,705.42
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,926.13,686.72
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,892.07,665.61
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,852.59,639.82
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,810.41,611.96
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,764.29,581.28
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,716.02,546.64
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,664.13,508.84
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,610.73,468.6
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,554.6,424.18
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,497.65,377.62
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,438.53,328.36
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,379.43,277.58
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,319.38,224.63
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,254.31,167.81
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,194.55,117.75
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,136.97,75.33
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,81.22,47.27
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,57.82,45.19
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,55.83,43.68
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,49.05,37.87
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,45.9,35.07
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,42.66,32.05
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,37.09,26.88
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,31.36,21.3
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,22.06,10.89
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,13.64,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,6.82,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,36.26,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,119.9,71.47
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,202.13,154.68
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,271.89,217.53
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,350.55,286.07
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,243.33,200.84
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,76.4,59.17
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,98.07,77.42
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,119.72,95.23
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,133.32,105.97
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,147.04,116.67
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,158.75,125.86
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,170.61,135.12
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,252.97,201.04
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,326.39,258.07
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,338.16,266.23
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,349.63,274.35
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,485.62,379.82
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,606.06,470.11
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,849.11,653.94
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,1038.85,783.34
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,1042.28,783.45
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,1041.91,782.85
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,1036.21,778.45
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,1026.74,771.69
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,1011.59,761.63
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,992.83,749.25
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,969.6,733.54
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,943.0,715.59
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,910.17,693.34
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,874.47,669.05
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,835.51,642.36
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,793.98,613.67
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,749.64,582.73
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,702.9,547.61
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,651.86,508.3
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,599.31,466.79
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,544.22,422.25
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,488.12,375.48
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,430.06,325.67
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,371.99,274.55
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,312.71,221.61
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,254.07,169.33
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,189.09,114.68
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,132.15,72.49
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,76.63,44.51
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,54.03,42.23
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,51.89,40.56
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,49.68,38.74
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,42.1,31.98
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,38.68,28.79
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,33.8,24.19
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,28.8,19.23
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,19.89,8.87
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,11.82,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,12.73,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,101.01,57.05
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,195.3,149.01
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,264.88,211.93
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,343.46,280.78
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,231.43,191.47
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,63.39,48.38
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,90.98,71.76
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,118.8,94.81
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,155.81,125.46
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,193.77,156.39
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,285.21,230.37
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,383.24,306.77
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,449.93,357.06
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,518.6,407.6
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,396.01,311.7
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,240.72,188.5
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,450.83,352.89
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,633.9,486.5
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,648.99,494.93
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,679.48,515.3
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,878.5,660.62
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,1037.93,763.93
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,1033.11,759.03
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,1024.57,753.75
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,1010.88,743.84
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,993.6,731.72
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,970.01,716.94
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,943.15,700.0
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,911.74,680.43
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,877.33,658.64
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,837.69,632.65
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,795.58,604.7
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,748.78,572.62
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,700.44,537.26
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,649.7,500.23
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,597.68,460.98
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,540.45,415.8
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,483.7,369.51
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,425.84,320.77
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,368.52,271.19
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,310.58,220.56
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,249.55,167.75
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,193.06,120.93
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,139.28,81.72
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,88.05,56.14
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,69.44,55.34
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,66.61,53.14
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,63.63,50.71
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,59.15,46.82
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,52.53,40.86
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,43.81,32.81
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,34.82,24.21
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,22.32,9.88
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,10.91,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,21.56,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,97.29,51.92
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,173.09,131.69
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,239.89,191.96
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,320.16,262.04
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,216.42,178.93
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,59.48,45.09
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,71.53,55.36
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,83.58,65.35
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,94.66,74.27
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,105.76,83.06
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,126.65,99.76
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,147.57,116.22
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,150.77,118.21
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,154.11,120.35
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,195.28,153.1
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,236.89,185.63
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,251.5,196.59
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,266.06,207.55
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,357.64,278.06
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,434.89,335.8
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,604.97,463.53
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,772.08,582.28
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,773.09,581.29
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,772.23,580.46
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,902.79,676.75
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,990.94,734.33
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,968.2,718.36
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,942.09,701.29
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,908.56,679.68
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,872.33,656.13
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,833.61,631.87
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,792.34,605.48
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,747.47,574.67
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,700.46,540.12
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,649.45,501.67
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,597.09,461.08
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,542.51,417.68
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,487.1,372.15
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,426.04,321.39
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,367.91,271.29
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,308.57,218.82
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,250.31,167.32
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,192.37,118.82
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,136.8,78.2
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,77.02,46.79
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,57.55,45.17
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,55.68,43.75
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,53.74,42.18
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,50.03,38.93
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,46.19,35.4
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,39.5,29.12
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.57,22.29
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,20.44,7.75
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,10.91,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,28.52,10.77
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,52.57,37.23
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,82.57,63.86
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,113.54,91.04
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,143.98,117.34
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,175.07,143.59
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,205.19,168.32
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,235.7,192.73
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,353.43,289.1
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,483.34,390.85
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,519.56,416.19
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,554.36,440.43
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,751.35,587.8
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,923.37,701.99
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,957.35,718.73
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,988.36,734.61
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,1010.92,745.43
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,1029.9,753.94
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,1045.02,762.98
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,1056.39,769.79
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,1061.28,771.17
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,1062.29,770.27
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,1057.38,767.28
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,1048.56,761.96
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,1034.34,752.5
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,1016.31,740.68
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,992.25,725.82
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,964.66,708.68
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,932.32,688.35
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,896.79,665.77
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,856.6,639.86
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,813.66,611.82
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,767.26,581.03
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,718.5,546.36
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,665.86,507.35
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,611.63,465.95
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,554.58,421.08
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,496.64,373.99
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,436.24,324.03
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,375.87,272.46
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,314.67,218.78
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,254.47,166.08
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,187.99,110.98
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,129.63,68.92
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,73.05,42.46
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,54.43,41.73
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,52.27,40.15
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,50.05,38.44
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,42.79,32.1
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,39.81,29.35
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,34.54,24.42
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,29.15,19.01
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,19.27,5.84
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,10.01,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,29.28,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,110.56,50.03
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,196.49,147.86
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,266.8,211.9
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,346.54,281.42
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,322.41,264.38
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,272.97,224.04
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,315.63,258.6
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,359.11,292.25
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,397.96,320.47
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,436.27,347.33
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,485.62,382.99
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,535.61,418.16
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,732.2,563.23
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,904.66,676.09
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,938.44,695.33
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,969.37,714.28
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,995.3,729.31
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,1018.05,742.32
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,1033.14,751.94
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,1044.5,759.37
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,1048.97,761.71
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,1049.57,761.68
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,1044.24,758.84
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,1035.04,753.64
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,1021.05,745.93
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,1003.31,735.76
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,979.52,721.14
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,952.25,704.19
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,920.2,684.27
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,884.95,661.96
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,845.18,636.94
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,802.7,609.71
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,756.78,578.75
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,708.55,543.86
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,656.48,504.48
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,602.84,462.79
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,546.24,417.59
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,488.73,370.21
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,429.38,320.51
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,370.07,269.3
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,309.14,215.44
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,249.09,162.54
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,189.69,113.16
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,125.42,66.39
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,68.7,39.88
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,50.67,38.64
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,48.76,37.17
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,46.8,35.58
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,43.45,32.66
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,36.66,26.57
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,31.67,21.89
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,26.58,16.73
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,17.55,3.57
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,9.1,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,91.31,35.48
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,195.3,145.99
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,265.96,209.36
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,346.22,277.25
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,296.29,239.27
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,205.25,165.19
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,240.04,193.53
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,275.39,220.71
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,498.54,395.34
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,726.43,555.23
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,777.14,584.25
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,826.62,614.39
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,862.63,636.16
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,904.81,661.91
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,938.19,679.71
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,968.68,695.59
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,993.8,709.12
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,1015.66,720.69
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,1030.69,729.56
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,1042.02,736.37
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,1045.91,737.4
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,1045.95,736.3
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,1041.13,734.81
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,1032.44,731.01
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,1016.99,722.5
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,997.84,711.58
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,974.12,698.28
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,946.95,682.66
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,914.36,663.92
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,878.76,642.86
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,839.33,618.38
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,797.23,591.75
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,750.96,562.14
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,702.65,528.42
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,650.58,491.2
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,597.05,451.57
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,540.94,407.74
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,484.2,361.96
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,425.67,313.87
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,367.21,264.3
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,302.37,208.53
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,243.38,157.46
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,184.67,109.42
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,128.24,69.59
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,74.07,45.29
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,59.1,45.59
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,51.69,39.49
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,49.54,37.83
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,46.42,35.11
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,43.25,32.18
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,36.42,25.84
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,29.34,18.83
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,14.35,0.53
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
