Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,79.6,25.08
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,174.25,130.51
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,244.11,193.95
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,323.78,262.96
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,391.2,320.15
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,463.38,378.68
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,528.25,428.93
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,595.47,478.66
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,654.02,519.15
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,709.92,555.92
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,760.91,589.7
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,810.83,622.08
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,855.62,649.16
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,898.58,674.53
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,923.45,689.58
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,954.66,709.02
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,979.82,723.04
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,1001.78,735.02
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,1017.37,744.39
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,1029.36,751.64
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,1034.55,753.26
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,1035.97,752.67
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,1031.57,749.99
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,1023.38,745.06
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,1009.47,735.79
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,991.88,724.24
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,968.36,709.67
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,941.45,692.9
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,909.13,672.95
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,873.85,650.82
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,834.45,626.08
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,792.48,599.27
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,746.86,568.65
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,699.1,533.98
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,647.25,495.12
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,594.01,454.13
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,538.53,410.21
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,482.2,364.2
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,423.91,315.88
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,365.76,266.13
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,301.05,209.91
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,241.82,158.13
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,183.26,109.87
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,127.13,70.1
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,71.98,45.19
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,56.84,44.39
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,49.6,38.24
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,47.35,36.38
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,43.74,33.12
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,40.03,29.61
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,33.5,23.5
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,26.74,16.68
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,13.11,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,80.61,18.9
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,172.16,128.16
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,242.42,192.21
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,322.62,261.63
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,388.3,317.66
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,458.28,374.95
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,313.94,258.15
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,102.94,80.57
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,131.74,104.34
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,160.89,127.54
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,174.32,137.89
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,187.84,148.27
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,296.46,234.46
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,396.14,310.34
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,535.8,416.32
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,681.02,521.31
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,859.78,648.92
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,1002.16,739.62
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,1017.55,747.43
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,1029.35,754.55
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,1034.45,756.07
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,1035.78,755.37
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,1031.27,752.53
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,1023.0,747.46
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,1009.06,737.43
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,991.5,725.21
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,968.04,710.61
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,941.24,693.84
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,907.46,672.37
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,870.97,648.98
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,832.08,624.94
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,790.68,598.8
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,745.28,567.68
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,697.8,533.17
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,646.28,494.54
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,593.44,453.85
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,538.33,410.21
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,480.18,362.95
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,421.12,314.16
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,362.53,264.22
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,303.16,212.33
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,245.1,161.78
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,187.16,114.37
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,126.28,70.91
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,72.14,46.66
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,58.86,46.17
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,56.28,44.12
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,53.58,41.87
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,48.63,37.49
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,43.47,32.74
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,35.77,25.53
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,27.76,17.42
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,13.64,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,81.23,11.03
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,174.68,129.91
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,245.29,195.18
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,325.87,265.4
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,396.4,325.69
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,472.3,387.88
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,392.44,322.41
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,267.49,218.19
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,298.66,242.74
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,329.4,265.72
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,393.27,315.04
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,459.78,364.82
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,691.46,541.11
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,910.73,689.77
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,935.43,701.42
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,966.4,719.37
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,989.53,732.02
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,1009.24,742.53
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,1024.26,752.14
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,1035.64,759.55
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,1040.7,761.57
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,1041.98,761.3
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,1037.43,758.34
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,1029.07,753.08
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,1014.44,744.38
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,996.13,733.35
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,972.39,718.3
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,945.24,701.0
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,914.64,681.35
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,880.78,659.41
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,840.71,632.74
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,798.01,604.08
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,751.67,572.6
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,703.15,536.95
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,651.25,497.71
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,597.88,456.32
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,541.23,411.44
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,483.77,364.49
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,424.6,315.31
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,365.56,264.73
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,300.2,207.95
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,240.39,155.79
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,181.07,106.99
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,124.12,67.21
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,68.85,43.95
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,57.18,44.15
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,49.53,37.71
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,46.88,35.51
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,43.23,32.3
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,39.49,28.84
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,32.92,22.75
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,26.14,15.7
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,12.86,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,79.43,0.75
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,172.0,126.61
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,242.42,192.05
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,323.0,262.19
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,393.07,321.97
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,468.58,383.66
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,533.0,434.1
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,599.67,484.1
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,656.28,522.18
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,716.55,561.37
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,767.54,594.11
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,817.41,625.34
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,861.47,651.93
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,894.64,670.78
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,927.93,691.52
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,958.4,710.32
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,984.0,724.54
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,1006.43,736.74
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,1021.15,745.47
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,1032.2,752.05
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,1037.38,753.58
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,1038.74,752.85
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,1033.23,749.37
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,1023.89,743.62
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,1009.75,734.04
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,991.89,722.14
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,968.05,707.28
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,940.76,690.2
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,903.92,666.72
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,864.69,641.51
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,825.57,617.33
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,783.92,591.03
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,739.01,560.6
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,691.76,526.3
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,640.42,487.81
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,587.67,447.19
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,532.55,403.71
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,476.4,357.98
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,418.17,309.71
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,355.74,256.79
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,295.52,204.12
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,236.23,152.52
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,177.27,104.49
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,120.76,65.42
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,66.08,42.8
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,55.64,42.83
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,48.48,36.8
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,46.17,34.88
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,42.51,31.65
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,38.75,28.16
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,32.15,21.97
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,25.35,14.69
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,12.5,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,84.1,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,185.02,135.26
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,257.68,203.88
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,340.84,276.43
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,411.11,336.68
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,486.62,398.63
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,461.58,377.83
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,425.83,347.21
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,577.89,466.23
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,735.7,578.92
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,786.51,610.76
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,828.14,636.39
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,870.75,662.28
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,911.14,686.2
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,944.65,706.54
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,975.22,724.87
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,987.78,730.53
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,995.55,733.35
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,1010.09,741.6
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,1021.09,747.58
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,1027.87,750.12
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,1030.96,750.46
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,1025.82,747.12
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,1016.96,741.57
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,1003.37,731.68
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,986.14,719.55
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,962.1,704.48
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,934.75,687.25
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,900.91,665.65
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,864.37,642.13
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,825.0,617.68
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,783.17,591.19
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,737.11,559.5
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,689.12,524.56
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,637.87,486.29
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,585.36,445.95
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,528.83,401.4
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,472.18,355.3
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,413.67,306.97
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,355.6,257.5
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,296.18,206.13
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,238.11,156.06
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,181.02,109.65
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,121.01,67.69
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,67.37,53.01
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,58.54,45.55
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,55.94,43.47
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,53.23,41.2
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,48.25,36.79
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,43.09,32.02
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,34.9,24.36
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,26.38,15.23
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,81.54,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,179.64,130.69
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,254.45,201.87
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,340.22,276.79
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,228.11,188.38
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,58.89,44.56
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,71.46,55.23
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,84.02,65.53
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,111.18,87.78
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,138.49,109.7
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,142.26,112.34
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,146.24,115.19
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,194.38,153.67
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,243.36,191.83
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,314.42,246.47
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,371.24,288.84
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,415.57,321.2
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,459.81,353.0
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,794.97,604.33
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,1070.12,785.1
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,1074.77,783.75
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,1075.41,783.18
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,1069.52,779.45
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,1059.62,773.35
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,1044.29,764.44
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,1025.08,753.08
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,999.73,736.68
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,970.81,718.0
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,934.95,695.14
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,896.23,670.23
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,855.48,644.57
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,811.98,616.68
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,763.85,584.05
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,713.48,547.14
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,659.84,506.74
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,604.72,464.05
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,546.57,417.76
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,487.59,369.28
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,426.88,318.55
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,366.28,266.28
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,304.45,211.69
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,237.96,153.86
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,177.03,103.92
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,118.52,63.73
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,61.82,48.72
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,54.53,42.61
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,51.95,40.51
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,45.04,34.47
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,41.27,31.01
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,37.42,27.3
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,30.73,20.93
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,23.83,12.94
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,69.89,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,157.73,113.37
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,229.55,181.92
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,312.24,254.17
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,218.78,180.33
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,68.16,52.41
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,83.76,65.6
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,99.32,78.33
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,112.3,88.69
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,125.29,98.89
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,156.63,124.06
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,188.38,149.06
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,210.9,166.26
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,233.55,183.35
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,337.53,264.61
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,428.77,333.5
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,737.83,566.5
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,1004.56,744.37
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,1020.03,750.78
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,1020.23,750.38
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,1025.37,752.05
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,1026.83,751.41
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,1022.55,748.67
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,1014.57,743.72
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,999.5,732.88
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,980.91,719.91
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,957.49,704.73
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,930.8,687.46
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,898.03,666.59
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,862.53,643.78
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,823.03,617.67
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,781.13,589.73
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,735.09,557.71
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,689.47,524.57
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,637.42,486.62
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,584.24,446.62
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,527.89,402.11
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,471.18,355.91
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,412.61,307.54
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,354.72,258.26
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,296.02,207.18
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,233.88,153.9
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,176.73,107.85
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,122.58,71.08
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,70.05,55.57
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,63.96,50.47
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,60.82,47.93
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,57.55,45.15
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,51.48,39.74
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,45.15,33.88
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,33.65,23.25
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,23.52,12.06
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,13.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,61.6,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,138.39,97.18
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,206.61,162.57
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,289.01,234.5
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,358.2,293.8
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,433.02,355.4
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,290.86,239.86
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,109.87,86.42
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,222.4,180.49
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,347.72,280.22
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,456.61,363.91
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,557.19,438.35
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,724.86,561.29
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,874.86,660.81
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,782.17,593.13
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,659.56,500.99
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,841.05,633.07
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,986.51,726.09
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,1001.98,732.49
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,1013.93,738.26
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,1019.18,740.56
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,1020.73,740.65
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,1016.53,738.01
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,1008.59,733.15
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,994.01,724.14
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,975.87,712.94
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,952.36,698.29
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,925.54,681.48
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,889.55,658.94
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,851.26,634.64
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,812.11,610.27
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,770.61,583.89
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,728.42,554.18
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,679.98,518.88
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,627.7,480.58
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,574.4,440.27
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,518.89,396.16
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,463.09,350.47
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,405.1,302.38
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,347.87,253.51
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,285.72,199.73
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,229.2,150.9
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,172.58,105.39
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,119.09,69.31
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,68.49,54.23
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,64.77,51.19
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,61.28,48.43
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,57.63,45.4
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,52.0,40.35
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,44.2,33.14
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,33.62,23.24
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,22.72,10.81
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,13.19,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,44.69,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,129.25,89.65
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,197.8,155.55
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,277.57,224.96
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,349.72,286.59
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,425.57,349.05
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,379.35,310.72
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,294.38,240.13
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,334.83,271.94
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,375.64,302.66
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,465.09,371.46
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,543.9,430.15
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,703.39,548.75
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,859.99,654.66
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,894.92,674.95
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,927.3,694.71
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,934.47,697.01
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,930.19,692.15
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,948.15,703.59
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,963.0,712.81
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,966.15,713.14
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,965.92,711.5
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,963.13,709.71
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,956.99,705.86
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,941.33,694.54
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,922.64,681.4
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,900.84,668.84
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,876.19,654.07
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,847.26,634.95
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,815.73,613.8
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,777.56,587.28
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,737.59,559.12
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,693.44,527.74
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,648.18,494.85
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,599.63,459.43
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,550.69,422.66
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,498.98,382.13
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,447.5,340.59
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,394.59,297.38
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,343.08,254.2
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,289.25,208.3
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,238.11,164.99
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,187.49,125.09
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,140.42,93.35
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,94.95,77.57
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,88.28,72.17
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,80.45,65.57
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,72.24,58.44
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,60.98,48.29
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,50.72,38.78
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,35.74,24.95
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,20.34,8.23
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,11.37,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,29.72,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,83.33,55.25
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,142.76,111.49
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,218.88,177.39
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,282.56,232.14
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,351.62,289.69
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,314.39,258.42
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,264.41,215.68
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,296.39,240.57
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,328.04,264.25
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,419.1,336.24
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,532.04,421.76
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,576.26,451.87
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,620.11,481.56
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,653.6,504.05
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,685.8,525.47
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,799.8,606.17
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,905.79,677.54
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,923.85,687.89
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,938.92,697.31
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,942.81,698.16
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,943.46,697.11
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,941.32,695.72
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,935.96,692.33
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,921.59,682.0
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,904.29,669.79
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,883.13,655.97
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,859.26,640.24
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,833.16,623.16
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,804.2,603.89
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,767.2,579.58
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,728.44,553.51
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,684.32,521.91
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,639.37,489.05
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,591.38,453.04
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,543.14,415.98
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,492.23,376.0
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,442.05,335.58
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,388.55,292.29
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,337.53,249.93
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,286.01,206.44
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,236.93,165.43
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,188.18,127.39
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,142.99,97.09
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,100.55,82.11
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,93.7,76.61
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,84.26,68.64
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,77.03,62.39
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,63.3,50.08
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,49.14,37.18
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,33.08,22.45
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,16.46,4.59
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,9.1,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
