Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,25.24,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,71.44,45.62
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,130.27,101.22
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,194.22,157.05
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,254.98,209.46
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,320.75,264.58
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,308.6,253.58
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,274.49,224.15
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,326.04,265.16
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,379.45,306.24
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,451.07,360.81
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,509.78,404.45
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,564.16,443.28
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,619.32,481.79
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,736.92,566.56
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,848.34,643.64
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,883.14,664.41
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,915.65,683.9
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,932.83,694.45
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,946.95,703.22
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,954.27,706.78
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,958.31,708.32
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,955.47,706.35
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,949.31,702.36
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,936.83,694.76
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,921.15,685.09
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,899.08,670.76
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,874.13,654.53
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,838.62,630.66
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,801.49,605.12
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,764.14,580.03
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,725.08,553.22
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,683.75,523.5
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,640.81,491.94
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,592.4,455.34
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,543.65,417.63
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,493.23,377.72
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,442.49,336.45
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,389.33,292.91
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,337.59,249.46
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,283.68,203.32
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,232.13,159.58
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,181.77,120.13
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,134.95,89.17
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,91.25,73.98
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,84.47,68.33
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,76.49,61.61
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,68.14,54.37
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,57.11,44.55
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,45.62,34.06
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,31.26,20.77
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,16.4,3.24
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,30.31,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,84.58,53.4
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,156.73,122.4
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,226.48,183.74
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,292.44,240.99
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,364.5,301.72
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,307.22,254.25
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,222.02,181.97
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,316.6,259.93
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,419.65,341.56
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,475.41,383.26
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,532.59,425.12
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,676.44,533.79
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,821.21,635.91
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,857.61,658.15
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,891.81,679.55
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,907.68,686.98
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,919.75,692.02
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,937.49,703.21
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,952.14,712.37
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,959.85,715.66
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,964.26,716.93
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,961.31,714.83
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,955.0,710.69
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,942.83,703.17
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,927.39,693.54
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,905.0,678.88
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,879.69,662.27
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,853.1,645.08
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,823.2,625.46
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,784.28,598.15
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,743.35,568.8
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,698.27,536.14
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,651.79,501.72
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,601.55,464.41
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,550.72,425.53
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,497.42,382.95
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,444.3,339.28
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,388.88,293.25
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,334.74,247.11
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,280.14,199.79
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,227.71,154.95
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,175.77,113.98
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,126.86,81.84
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,90.33,73.51
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,96.63,79.21
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,86.79,70.86
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,76.58,61.97
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,61.13,48.2
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,43.44,32.25
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,29.78,19.44
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,15.65,1.13
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,13.32,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,31.22,15.82
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,80.7,60.74
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,126.57,100.97
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,169.92,138.69
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,215.38,177.44
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,258.71,213.87
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,304.09,251.11
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,376.78,308.84
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,439.3,357.01
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,584.58,469.82
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,734.28,579.06
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,687.75,538.74
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,620.71,484.18
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,757.74,586.56
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,891.68,678.82
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,913.66,690.24
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,932.46,700.62
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,949.42,711.19
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,963.21,719.75
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,968.61,721.95
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,970.61,722.07
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,967.07,719.58
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,960.1,714.98
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,945.34,705.71
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,927.36,694.35
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,904.74,679.51
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,879.16,662.68
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,839.35,635.98
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,798.37,607.02
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,760.96,580.54
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,721.85,552.4
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,679.67,521.87
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,635.93,489.53
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,587.87,453.85
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,539.42,416.86
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,488.49,376.31
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,437.37,334.45
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,384.38,290.64
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,332.82,246.98
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,279.39,200.91
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,228.4,157.44
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,177.87,117.88
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,130.96,87.22
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,90.21,73.42
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,83.37,67.68
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,75.32,60.85
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,66.91,53.48
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,55.43,43.18
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,43.48,32.22
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,29.03,18.62
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,14.84,0.0
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,38.7,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,112.39,66.96
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,183.57,142.79
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,262.54,212.65
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,331.84,272.76
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,412.75,340.07
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,279.19,230.77
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,83.54,64.69
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,115.47,91.18
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,147.79,117.19
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,226.88,181.51
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,297.74,237.54
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,399.72,316.47
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,488.91,382.93
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,602.19,466.94
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,701.5,538.31
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,845.03,639.64
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,961.65,714.44
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,977.72,721.75
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,990.39,728.08
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,995.95,729.93
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,997.93,729.67
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,993.77,727.01
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,985.99,722.18
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,972.16,714.09
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,954.85,703.77
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,930.85,688.56
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,903.72,671.29
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,869.56,647.98
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,833.01,623.0
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,792.86,597.75
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,750.61,569.72
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,704.94,537.34
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,657.73,502.96
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,606.65,465.3
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,554.84,425.9
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,498.52,381.25
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,443.62,336.29
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,386.7,289.03
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,330.88,241.42
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,274.05,192.2
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,219.24,145.41
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,165.62,103.39
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,115.55,71.57
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,85.27,69.02
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,96.48,79.1
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,75.54,61.03
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,57.8,45.47
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,48.99,37.42
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,39.86,28.88
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,27.2,16.79
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,14.14,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,45.27,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,128.52,73.81
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,206.21,161.12
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,292.24,237.28
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,365.99,301.45
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,446.04,368.44
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,300.31,249.42
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,88.75,69.31
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,147.66,118.83
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,222.02,179.3
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,245.95,197.74
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,269.82,216.02
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,406.33,324.4
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,549.6,432.47
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,759.28,589.41
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,965.02,726.72
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,983.5,733.86
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,1009.42,747.97
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,1023.85,755.92
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,1034.6,761.71
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,1037.58,761.81
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,1036.7,759.64
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,1031.4,756.25
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,1022.27,750.54
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,1005.04,738.26
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,984.24,723.83
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,959.37,708.17
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,931.14,690.28
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,892.72,665.89
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,852.14,639.8
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,812.16,614.64
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,774.37,590.63
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,726.52,556.54
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,676.94,520.21
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,623.59,479.87
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,569.28,437.62
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,512.42,392.13
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,455.35,345.04
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,396.25,295.55
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,338.01,245.43
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,274.59,190.36
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,216.96,140.83
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,160.05,96.14
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,106.58,62.68
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,65.05,51.36
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,62.44,49.22
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,58.37,45.8
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,54.14,42.07
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,46.56,35.19
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,37.0,26.35
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,26.15,15.64
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,15.0,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,8.64,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,45.7,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,128.86,68.93
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,207.21,160.79
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,293.01,236.68
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,195.85,160.58
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,47.68,34.9
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,59.48,44.95
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,71.6,54.96
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,80.26,61.92
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,88.97,68.8
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,91.4,70.56
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,93.95,72.42
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,115.72,89.78
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,137.6,106.95
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,177.13,138.43
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,217.11,169.75
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,343.42,268.03
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,457.84,353.3
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,607.42,465.28
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,757.27,572.52
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,922.71,691.71
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,1042.94,769.18
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,1038.04,764.09
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,1029.22,757.98
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,1014.48,747.31
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,995.94,734.3
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,970.9,718.01
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,942.36,699.48
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,907.4,677.09
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,869.6,652.64
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,827.7,626.35
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,783.24,597.88
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,735.02,564.52
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,684.83,527.47
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,631.23,486.84
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,576.34,443.95
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,518.42,397.37
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,460.13,348.94
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,396.64,295.63
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,336.25,243.17
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,274.92,189.42
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,215.37,137.99
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,156.75,91.58
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,101.2,57.34
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,54.22,42.29
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,52.2,40.63
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,48.84,37.76
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,45.36,34.65
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,39.97,29.65
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,34.43,24.28
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,24.43,14.05
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,13.98,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,43.76,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,123.45,60.06
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,204.41,157.78
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,292.39,235.97
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,191.0,156.59
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,41.47,29.64
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,51.22,38.05
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,61.0,46.26
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,75.89,58.53
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,90.97,70.76
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,105.09,82.17
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,119.21,93.46
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,134.33,105.25
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,149.44,116.89
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,191.12,149.86
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,233.27,182.51
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,348.76,271.93
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,450.87,347.79
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,765.24,584.16
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,1028.88,761.18
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,1032.97,760.56
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,1033.24,760.58
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,1015.94,749.35
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,1006.81,743.71
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,991.12,732.37
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,971.92,718.87
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,947.88,703.62
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,920.58,686.21
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,889.06,666.29
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,854.43,644.08
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,813.53,617.83
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,770.27,589.62
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,723.14,555.92
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,676.17,521.08
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,622.58,480.24
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,568.01,437.5
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,510.49,391.27
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,452.55,343.24
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,392.89,293.0
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,334.08,242.13
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,274.38,189.75
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,211.67,136.07
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,154.14,91.15
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,99.98,58.15
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,61.47,48.47
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,59.05,46.47
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,54.8,42.85
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,50.39,38.91
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,43.5,32.58
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,36.36,25.76
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,25.38,14.26
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,37.69,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,107.26,45.94
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,186.13,143.35
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,270.03,217.94
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,179.64,147.04
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,40.58,28.89
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,50.78,37.67
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,61.0,46.26
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,77.89,60.22
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,94.97,74.1
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,96.8,75.35
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,98.8,76.74
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,124.07,97.01
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,149.51,117.07
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,172.41,135.23
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,195.45,153.32
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,305.34,239.57
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,404.26,314.23
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,426.13,329.71
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,447.56,345.17
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,767.13,586.84
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,1030.1,763.84
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,1013.33,750.0
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,1004.65,744.57
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,989.35,733.86
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,970.52,720.92
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,946.38,705.42
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,918.97,687.74
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,883.08,664.24
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,851.75,643.77
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,810.05,617.1
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,766.08,588.2
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,719.11,554.15
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,670.15,517.78
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,616.9,477.0
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,562.72,434.38
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,506.48,388.95
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,449.48,341.47
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,389.83,291.2
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,331.12,240.38
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,271.77,187.98
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,208.66,133.67
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,151.09,88.85
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,96.89,56.29
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,58.76,46.2
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,54.69,42.83
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,51.05,39.71
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,47.3,36.32
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,40.29,29.79
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,32.99,22.77
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,23.49,12.18
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,17.28,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,50.73,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,138.55,51.28
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,224.97,172.87
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,317.11,255.53
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,237.27,194.48
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,94.03,74.2
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,117.37,94.14
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,141.23,113.81
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,188.17,152.14
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,226.03,182.23
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,338.2,272.53
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,441.33,352.3
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,690.53,541.8
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,918.11,694.16
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,952.15,711.5
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,983.22,729.2
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,1002.6,739.27
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,1017.99,746.96
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,1032.28,756.27
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,1042.82,763.3
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,1046.92,764.87
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,1047.12,764.13
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,1040.9,760.86
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,1030.78,755.22
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,1015.26,746.15
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,995.96,734.65
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,969.71,718.06
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,940.01,699.2
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,908.45,679.43
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,873.22,656.97
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,830.72,628.93
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,785.58,598.78
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,736.71,565.23
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,685.67,527.47
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,631.06,486.68
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,575.08,443.43
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,515.69,395.28
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,455.7,345.07
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,394.34,292.84
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,333.35,239.45
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,271.62,184.63
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,205.88,128.0
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,145.13,80.69
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,87.36,46.88
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,50.71,39.16
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,48.84,37.69
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,45.57,34.86
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,38.66,28.67
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,33.78,24.05
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,28.79,19.08
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,19.91,8.78
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,11.82,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,45.11,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,124.58,35.44
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,210.71,161.31
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,301.8,243.54
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,376.11,308.99
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,456.94,377.41
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,398.54,330.16
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,297.77,246.19
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,277.14,227.42
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,236.1,191.38
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,338.48,274.33
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,431.05,346.69
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,614.39,488.88
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,784.33,613.4
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,881.82,679.11
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,965.71,734.09
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,993.61,748.82
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,1018.33,761.82
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,1032.4,769.7
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,1042.66,775.28
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,1046.37,775.72
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,1046.11,773.78
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,1040.45,769.95
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,1030.8,763.67
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,1015.08,753.53
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,995.49,740.94
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,969.84,724.35
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,940.6,705.37
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,901.19,679.39
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,859.44,651.66
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,817.43,623.48
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,772.89,593.22
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,726.1,560.18
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,676.9,523.33
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,622.82,481.6
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,567.44,437.68
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,460.16,353.64
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,377.78,289.83
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,367.0,275.7
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,329.72,235.7
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,263.67,177.69
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,203.17,125.55
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,143.22,79.42
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,86.34,46.92
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,52.35,40.27
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,50.57,38.88
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,43.31,32.56
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,40.37,29.89
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,35.14,24.97
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,29.81,19.65
