Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,20.83,8.32
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,36.32,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,101.62,17.48
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,175.06,132.54
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,249.28,200.47
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,311.95,255.87
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,379.57,313.39
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,443.59,365.51
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,504.96,413.55
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,620.23,501.7
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,741.11,588.17
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,786.15,616.59
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,837.17,649.07
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,881.35,675.94
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,923.42,700.84
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,956.48,719.67
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,986.46,736.34
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,1009.26,748.66
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,1028.41,758.68
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,1041.61,766.39
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,1050.91,771.76
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,1055.1,772.97
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,1055.27,771.74
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,1047.91,768.78
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,1036.53,763.34
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,1019.12,752.52
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,997.84,739.21
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,971.45,722.15
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,941.46,702.67
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,905.42,679.32
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,866.4,653.74
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,823.63,624.83
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,778.2,593.82
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,729.22,559.97
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,677.98,521.65
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,622.8,479.96
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,566.21,435.81
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,507.52,387.87
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,448.06,337.74
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,386.26,284.86
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,324.78,230.88
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,262.65,175.71
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,201.8,123.21
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,141.65,77.16
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,77.94,40.12
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,45.19,34.03
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,43.47,32.66
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,40.38,29.98
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,37.24,27.13
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,32.59,22.7
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,25.58,15.96
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,18.77,5.67
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,51.42,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,137.97,8.45
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,230.02,174.38
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,326.05,262.75
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,396.95,326.16
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,478.3,395.31
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,546.61,451.11
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,617.29,505.03
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,678.37,549.25
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,739.69,592.31
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,784.28,622.66
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,834.94,656.88
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,877.52,683.67
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,917.8,708.45
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,952.13,728.77
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,983.43,746.85
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,1005.32,758.45
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,1023.47,767.63
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,1036.92,775.23
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,1046.52,780.44
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,1050.16,780.77
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,1049.8,778.65
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,1042.86,773.48
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,1031.94,765.87
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,1015.03,754.81
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,994.27,741.3
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,967.97,723.79
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,938.12,703.92
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,901.17,677.88
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,861.46,649.96
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,818.67,621.29
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,773.3,590.52
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,724.93,556.62
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,674.36,518.77
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,619.01,476.16
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,562.45,431.4
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,504.07,383.97
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,444.92,334.35
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,383.76,282.26
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,323.08,229.22
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,261.41,174.73
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,195.63,118.67
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,135.31,72.91
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,78.06,41.6
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,47.92,36.19
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,45.94,34.52
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,42.54,31.66
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,39.09,28.59
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,30.81,21.06
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,25.69,15.93
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,17.13,3.02
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,9.1,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,48.19,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,129.7,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,223.73,168.14
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,321.19,257.75
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,394.76,322.6
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,474.35,389.44
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,307.4,254.78
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,74.03,56.77
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,107.86,85.0
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,142.18,112.74
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,168.6,133.98
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,195.41,155.25
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,230.59,182.64
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,282.94,222.77
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,307.59,241.14
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,332.13,259.4
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,485.35,376.53
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,640.76,488.76
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,700.49,531.07
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,759.48,573.09
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,825.44,619.61
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,873.37,653.62
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,970.81,723.14
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,1036.99,766.82
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,1018.21,753.65
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,995.72,738.85
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,969.42,721.59
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,939.61,702.02
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,904.29,679.08
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,865.9,653.92
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,823.37,625.04
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,778.22,594.17
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,728.92,559.21
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,677.5,520.67
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,621.99,478.48
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,565.28,434.03
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,506.18,386.26
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,446.73,336.59
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,385.08,284.24
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,319.98,227.86
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,258.0,173.43
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,198.36,122.66
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,139.32,78.16
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,83.72,48.33
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,51.73,39.83
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,50.31,38.66
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,46.42,35.26
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,42.41,31.6
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,36.43,25.98
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,30.33,19.71
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.87,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,30.35,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,85.73,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,174.64,129.76
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,263.64,211.57
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,338.3,276.98
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,419.98,345.73
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,489.37,401.73
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,562.12,457.75
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,624.93,502.63
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,688.85,546.27
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,742.03,580.95
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,790.51,611.35
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,787.49,604.15
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,769.52,587.31
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,861.17,647.97
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,947.69,702.27
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,971.9,714.89
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,1003.74,733.13
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,1016.84,740.67
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,1026.18,746.14
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,1028.81,746.06
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,1027.49,743.68
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,1020.55,739.34
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,1009.73,732.69
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,993.18,723.04
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,972.91,711.02
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,947.01,694.8
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,917.66,676.31
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,879.01,651.94
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,838.09,625.78
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,796.71,598.95
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,752.89,570.04
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,705.99,537.16
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,656.92,501.15
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,603.45,461.63
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,548.87,419.79
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,492.15,374.01
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,432.26,324.27
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,371.65,273.0
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,311.87,221.1
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,251.44,168.11
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,192.65,118.23
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,134.63,75.05
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,80.15,46.51
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,50.66,38.66
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,48.84,37.21
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,45.3,34.2
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,41.69,30.93
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,35.25,24.89
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,28.65,18.08
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,14.09,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,24.94,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,146.24,107.62
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,259.73,209.37
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,333.37,274.51
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,413.57,342.85
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,484.05,400.59
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,557.93,458.49
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,618.91,503.43
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,680.54,546.56
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,734.75,583.81
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,788.32,619.63
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,833.18,647.16
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,876.16,672.72
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,905.7,690.84
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,938.14,710.97
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,976.97,733.83
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,1002.59,747.62
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,1016.41,756.43
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,1026.52,763.05
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,1028.3,763.46
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,1026.22,761.49
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,1019.14,757.77
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,1008.24,751.59
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,991.62,741.62
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,971.32,729.2
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,946.01,712.97
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,917.28,694.36
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,879.65,669.5
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,839.62,642.77
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,798.72,614.68
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,755.38,584.63
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,708.87,550.51
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,659.98,513.48
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,606.65,472.74
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,552.15,429.74
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,494.04,381.77
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,435.75,332.12
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,374.65,279.01
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,314.32,225.46
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,253.66,171.85
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,195.31,122.13
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,132.87,75.18
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,78.34,46.8
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,56.41,44.23
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,55.27,43.35
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,50.78,39.38
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,46.17,35.09
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,39.03,28.32
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,29.71,18.83
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,14.99,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,19.35,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,52.47,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,146.17,106.68
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,230.83,186.25
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,310.52,256.57
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,403.04,335.23
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,475.19,394.4
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,550.93,453.81
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,620.41,505.95
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,691.8,556.56
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,746.77,593.06
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,801.12,628.03
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,845.2,654.73
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,893.2,683.46
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,928.46,703.34
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,960.93,721.14
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,992.98,739.07
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,1011.4,747.97
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,1025.58,756.43
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,1036.02,762.65
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,1039.55,763.12
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,1039.19,761.31
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,1031.87,757.25
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,1020.69,750.83
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,1004.19,739.58
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,983.94,725.96
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,958.2,710.11
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,929.0,691.89
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,895.27,670.48
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,858.27,646.65
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,815.34,618.15
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,769.85,587.58
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,719.95,552.4
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,668.2,514.0
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,613.2,472.6
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,557.04,428.89
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,497.65,380.53
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,435.64,328.64
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,373.76,275.83
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,312.74,222.45
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,251.3,168.45
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,192.16,118.42
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,133.74,75.4
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,73.85,43.73
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,53.27,41.3
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,51.56,39.91
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,47.31,36.14
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,42.94,32.08
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,35.65,25.2
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,28.15,17.07
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,13.43,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,7.28,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,67.6,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,179.02,128.59
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,273.24,217.79
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,352.18,286.25
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,438.82,357.9
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,509.63,413.43
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,583.77,468.23
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,646.7,510.23
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,706.69,548.21
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,761.27,581.88
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,814.91,613.77
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,859.08,639.31
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,901.16,663.07
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,936.06,682.88
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,957.99,694.42
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,984.96,710.39
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,1008.79,724.29
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,1023.08,734.71
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,1033.61,742.94
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,1035.77,744.56
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,1034.0,743.79
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,1027.16,741.28
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,1016.43,736.29
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,998.06,724.96
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,976.05,711.24
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,949.88,695.54
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,920.29,677.49
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,881.64,653.25
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,840.68,627.18
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,798.61,600.83
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,754.15,572.37
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,705.67,537.87
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,655.39,500.93
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,601.76,459.99
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,545.56,415.97
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,486.91,368.85
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,428.02,319.99
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,367.96,269.27
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,308.89,218.21
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,248.54,165.78
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,190.02,116.85
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,127.94,71.51
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,74.1,45.19
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,54.87,42.35
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,51.69,39.69
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,47.04,35.67
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,42.25,31.3
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,34.04,23.63
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,25.51,14.42
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,69.02,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,181.64,127.64
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,277.06,218.8
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,353.64,283.95
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,437.44,351.25
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,508.24,406.22
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,582.38,460.7
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,644.06,502.51
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,702.63,540.63
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,756.41,574.96
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,809.25,607.85
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,853.1,633.78
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,894.8,657.95
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,929.95,677.01
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,952.15,687.7
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,976.19,698.35
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,996.84,706.78
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,1011.3,715.26
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,1022.07,721.7
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,1024.96,723.1
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,1024.01,722.32
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,1017.15,720.3
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,1006.46,715.86
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,990.03,707.07
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,969.91,695.71
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,944.31,682.14
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,915.28,666.19
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,879.0,644.42
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,840.01,620.48
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,797.96,593.33
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,753.45,564.17
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,705.27,530.63
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,655.06,494.29
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,600.76,454.27
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,545.4,412.07
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,486.03,364.65
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,426.78,315.75
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,365.39,263.81
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,304.91,211.61
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,243.91,159.18
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,184.66,110.26
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,126.72,69.2
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,67.55,40.1
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,50.25,37.84
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,47.24,35.34
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,42.78,31.51
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,38.19,27.36
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,30.7,20.4
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,22.94,11.63
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,63.02,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,174.68,118.99
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,268.71,210.63
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,347.27,278.1
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,433.52,348.65
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,504.21,404.74
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,578.21,460.69
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,640.72,504.65
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,700.12,544.94
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,754.3,579.46
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,807.56,612.25
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,851.96,636.89
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,894.29,659.48
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,928.85,677.02
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,960.55,692.34
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,974.69,695.83
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,995.66,703.73
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,1009.52,707.55
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,1019.7,709.16
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,1023.0,707.73
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,1022.46,704.23
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,1016.06,700.93
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,1005.81,695.5
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,989.24,685.95
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,968.98,674.16
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,942.82,660.78
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,913.28,644.97
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,871.16,620.78
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,833.62,599.06
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,790.53,573.83
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,745.18,545.89
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,695.91,512.31
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,645.14,476.63
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,591.06,438.08
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,536.23,397.53
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,477.92,352.36
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,420.04,305.96
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,357.62,255.27
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,299.29,206.53
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,240.55,157.7
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,184.65,112.98
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,129.52,74.82
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,78.86,51.61
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,64.44,49.81
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,60.91,46.89
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,54.53,41.43
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,45.71,33.61
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,35.17,24.01
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,24.31,11.81
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,14.1,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,35.96,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,136.42,90.84
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,220.6,174.78
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,295.98,240.88
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,383.63,314.42
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,295.63,243.17
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,179.26,145.24
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,204.04,165.34
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,228.65,184.36
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,355.47,286.41
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,491.57,390.29
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,523.07,410.81
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,553.23,430.79
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,740.63,570.04
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,921.43,691.2
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,949.46,705.45
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,974.41,719.46
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,989.21,728.31
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,1000.44,735.08
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,1005.37,736.53
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,1006.55,735.77
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,1000.46,731.92
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,990.62,725.84
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,974.97,714.73
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,955.69,701.41
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,929.21,684.77
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,899.47,665.98
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,863.22,642.74
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,824.43,617.61
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,781.94,589.34
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,737.28,558.31
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,689.18,523.94
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,639.23,487.26
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,585.17,447.08
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,530.44,405.01
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,473.3,359.09
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,415.9,311.41
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,356.56,261.44
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,294.74,208.52
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,235.64,157.39
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,178.53,110.05
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,122.81,70.68
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,71.38,47.52
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,58.02,45.29
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,53.78,41.66
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,47.96,36.47
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,41.92,30.86
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,32.33,21.86
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,21.23,8.71
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
