Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,41.17,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,147.28,95.9
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,242.54,192.67
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,323.26,263.68
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,412.33,338.56
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,278.8,230.5
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,80.02,62.0
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,94.17,73.9
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,108.31,85.21
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,126.63,99.74
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,144.91,113.97
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,177.82,139.69
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,211.11,165.03
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,286.48,223.41
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,347.87,269.49
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,695.97,531.1
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,988.78,721.22
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,1002.84,724.27
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,1013.26,729.17
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,1017.75,731.44
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,1018.43,731.47
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,1011.86,728.47
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,1001.45,723.17
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,985.19,713.5
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,965.22,701.38
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,938.93,685.81
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,909.27,667.94
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,868.71,642.64
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,826.11,615.66
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,789.05,592.85
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,743.69,563.26
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,694.48,528.31
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,643.49,491.01
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,588.3,450.06
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,532.38,407.06
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,473.96,359.88
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,415.55,311.16
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,355.67,260.48
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,297.11,209.82
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,233.39,155.33
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,175.77,107.9
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,119.8,68.63
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,68.24,46.33
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,57.49,45.02
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,54.02,42.04
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,48.19,36.87
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,42.17,31.28
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,31.07,20.84
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,21.25,7.3
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,12.28,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,27.43,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,128.02,79.8
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,217.39,173.25
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,291.65,239.79
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,378.36,314.05
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,244.73,204.36
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,78.02,60.71
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,99.64,78.85
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,121.22,96.4
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,154.32,123.4
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,187.92,150.26
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,208.16,165.75
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,228.49,181.12
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,392.17,310.3
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,526.14,410.62
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,760.07,584.76
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,965.71,722.68
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,980.31,729.44
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,991.37,736.14
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,995.19,737.42
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,995.3,736.45
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,989.13,732.38
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,979.25,726.05
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,962.28,715.16
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,941.8,702.05
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,916.01,685.42
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,887.01,666.61
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,849.78,640.87
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,810.29,613.52
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,767.63,585.76
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,722.94,554.73
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,674.95,519.65
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,625.53,482.59
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,572.19,442.26
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,518.33,400.18
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,459.57,352.44
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,402.73,304.72
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,344.32,255.08
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,287.56,205.84
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,230.21,156.26
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,175.81,111.51
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,123.02,74.71
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,74.98,60.31
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,65.53,52.16
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,59.13,46.5
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,51.48,39.63
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,43.56,32.28
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,31.4,20.85
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.85,3.83
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,17.26,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,95.86,55.59
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,181.92,144.26
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,253.39,208.3
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,332.4,276.72
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,218.99,182.71
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,73.89,57.3
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,119.66,96.05
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,166.78,134.96
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,225.88,183.41
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,273.79,221.9
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,435.3,352.43
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,606.41,483.03
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,638.77,504.27
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,669.66,525.1
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,755.64,586.56
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,824.33,634.17
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,906.96,691.63
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,972.82,734.59
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,978.05,735.67
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,979.65,735.08
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,973.57,730.91
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,963.87,724.5
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,947.6,713.81
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,927.88,700.89
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,902.53,684.18
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,874.04,665.32
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,843.18,645.07
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,808.96,622.29
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,767.0,593.54
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,722.86,561.86
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,675.22,526.61
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,625.7,488.96
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,571.84,447.55
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,517.32,404.22
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,460.61,356.99
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,403.6,308.05
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,344.54,256.8
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,283.16,202.84
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,224.4,150.94
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,167.66,103.4
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,112.79,65.13
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,62.26,49.63
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,55.13,43.41
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,51.15,39.82
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,45.63,34.77
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,39.95,29.33
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,28.44,18.34
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,18.14,0.77
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,115.03,63.33
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,212.17,168.43
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,292.04,240.49
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,382.04,318.49
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,460.28,384.82
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,540.52,450.45
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,496.52,412.28
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,428.62,354.54
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,477.69,392.37
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,527.06,428.95
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,707.53,568.21
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,885.25,693.25
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,921.83,715.81
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,955.65,737.44
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,986.65,755.59
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,1003.76,764.18
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,1018.65,772.91
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,1029.82,779.26
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,1034.93,782.1
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,1036.13,782.53
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,1029.01,777.54
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,1017.96,770.1
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,1001.05,759.19
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,980.36,745.77
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,953.68,727.94
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,923.52,707.72
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,886.88,682.9
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,847.38,655.93
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,804.05,626.97
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,758.23,595.75
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,708.99,558.55
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,657.5,518.64
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,601.27,473.78
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,544.02,426.8
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,482.19,374.87
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,420.76,321.66
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,357.81,266.45
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,296.1,211.29
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,233.88,156.22
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,174.77,107.0
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,111.9,62.99
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,57.93,46.0
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,54.43,43.06
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,52.41,41.26
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,46.88,36.13
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,41.22,30.62
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,29.28,18.93
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,18.97,0.0
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,10.91,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,18.88,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,114.43,57.49
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,204.09,160.38
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,279.76,228.23
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,364.0,300.29
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,434.84,359.61
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,515.7,424.28
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,582.05,474.44
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,649.92,522.95
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,706.19,560.93
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,762.08,597.5
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,809.23,627.34
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,854.87,655.56
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,891.02,678.66
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,924.65,700.02
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,942.29,709.29
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,963.17,720.93
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,978.95,729.97
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,991.19,736.83
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,998.31,739.09
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,1001.65,739.07
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,995.12,733.58
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,984.86,725.92
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,971.19,715.51
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,953.65,702.75
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,927.06,684.93
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,897.18,665.07
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,856.16,637.14
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,819.98,612.46
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,781.97,587.53
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,735.89,556.0
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,686.21,520.44
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,634.62,482.51
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,578.99,441.3
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,522.64,398.02
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,464.24,350.91
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,405.74,302.13
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,344.81,250.72
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,285.28,199.39
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,221.77,145.13
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,164.49,98.7
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,108.23,61.02
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,57.22,44.63
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,54.06,41.94
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,50.82,39.01
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,44.83,33.63
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,38.65,27.82
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,26.58,16.1
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,15.81,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,9.1,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,94.22,40.88
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,189.87,147.42
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,264.91,213.83
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,348.48,284.22
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,419.36,342.51
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,494.87,402.09
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,564.2,453.57
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,630.97,501.07
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,687.52,538.82
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,743.81,575.3
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,791.05,604.54
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,836.78,632.18
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,873.65,655.41
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,908.13,677.01
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,952.43,703.62
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,990.61,725.82
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,1003.9,732.61
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,1013.47,737.49
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,1016.54,738.83
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,1015.75,737.88
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,1008.7,733.68
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,997.78,727.19
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,980.94,716.37
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,960.34,703.17
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,933.43,686.55
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,903.11,667.67
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,864.36,643.06
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,823.15,616.6
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,780.2,588.62
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,734.86,558.32
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,685.59,522.89
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,634.42,485.03
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,579.69,443.08
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,523.51,398.71
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,464.06,350.59
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,404.41,300.64
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,342.84,248.29
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,282.5,195.93
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,221.8,143.49
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,163.29,96.04
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,101.82,54.9
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,51.56,39.53
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,47.75,36.34
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,43.79,32.84
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,38.73,28.21
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,33.56,23.24
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,23.99,13.55
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,14.01,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,127.09,48.22
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,263.2,205.56
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,346.07,280.93
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,437.84,358.9
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,510.79,418.27
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,583.3,473.39
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,647.36,518.93
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,712.12,563.03
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,765.59,596.81
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,818.02,628.6
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,863.16,654.99
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,906.14,679.3
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,930.61,691.8
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,961.44,708.56
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,985.82,721.86
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,1006.79,733.06
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,1019.75,740.7
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,1028.88,746.16
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,1030.58,746.55
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,1028.31,744.61
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,1020.49,740.69
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,1008.71,734.35
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,990.68,723.3
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,968.88,709.74
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,940.99,694.25
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,909.64,676.27
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,868.38,650.09
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,824.92,622.09
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,782.09,593.77
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,736.83,563.09
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,686.42,526.34
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,634.33,487.31
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,578.38,444.23
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,521.08,398.74
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,461.37,349.9
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,401.72,299.52
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,340.06,246.78
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,279.77,194.23
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,219.2,141.93
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,161.28,95.21
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,100.38,54.91
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,53.18,40.95
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,49.82,38.14
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,46.37,35.07
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,40.57,29.82
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,34.61,24.15
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,24.61,13.6
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,15.46,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,119.48,34.57
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,247.58,191.28
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,331.1,265.86
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,423.91,342.49
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,497.31,399.98
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,574.58,456.45
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,424.97,339.5
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,208.91,165.69
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,233.45,185.65
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,257.99,203.55
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,371.23,289.92
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,471.84,362.11
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,726.73,544.97
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,950.37,684.09
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,975.36,695.02
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,997.03,707.55
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,1010.33,715.17
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,1019.85,720.74
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,1021.91,721.93
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,1020.05,720.9
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,1011.71,718.42
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,999.48,713.46
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,981.55,703.43
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,959.9,690.9
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,933.12,674.85
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,902.87,656.53
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,864.45,633.32
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,823.44,608.07
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,779.54,579.98
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,733.27,549.63
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,683.52,514.35
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,632.01,476.73
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,576.4,434.68
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,519.24,390.14
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,459.2,342.13
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,399.22,292.49
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,337.56,240.64
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,277.13,188.83
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,216.21,137.12
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,157.88,90.96
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,96.72,51.56
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,51.16,38.7
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,47.7,35.81
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,44.13,32.67
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,38.65,27.74
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,33.05,22.41
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,22.96,11.5
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,13.64,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,119.36,21.56
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,249.35,191.61
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,334.41,267.47
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,429.13,344.42
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,502.01,401.56
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,578.71,457.69
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,391.24,313.3
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,124.84,97.0
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,144.85,113.95
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,165.12,129.62
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,246.74,193.92
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,317.18,247.19
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,657.54,503.28
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,952.08,692.66
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,976.34,700.06
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,997.19,709.7
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,1010.03,715.87
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,1019.05,719.94
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,1021.01,720.98
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,1019.02,719.77
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,1010.6,716.11
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,998.25,710.11
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,979.64,700.2
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,957.29,687.91
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,929.43,671.98
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,898.13,653.66
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,857.61,629.04
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,814.79,602.52
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,771.57,574.82
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,725.98,544.78
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,675.3,509.09
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,623.01,471.03
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,567.95,430.01
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,511.37,386.34
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,451.61,338.15
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,392.09,288.53
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,330.8,236.21
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,270.89,184.33
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,210.99,133.55
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,153.87,88.6
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,93.38,50.06
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,50.5,38.13
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,47.01,35.21
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,43.43,32.04
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,37.5,26.7
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,31.41,20.92
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,21.27,9.36
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,11.82,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,115.79,4.79
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,243.4,184.93
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,326.65,260.81
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,419.44,338.08
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,491.89,396.23
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,568.25,453.58
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,628.23,494.26
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,693.28,536.56
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,747.29,570.92
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,800.39,603.69
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,844.58,628.43
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,886.71,651.23
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,911.12,661.27
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,941.91,675.33
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,969.27,686.82
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,993.45,696.17
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,1005.69,698.49
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,1014.11,698.68
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,1016.13,696.38
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,1014.18,691.99
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,1006.2,687.73
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,994.28,681.3
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,975.99,671.12
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,953.92,658.68
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,926.36,644.98
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,895.33,628.74
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,857.66,607.85
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,817.22,584.65
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,772.7,557.69
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,725.76,528.59
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,675.63,494.5
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,623.67,457.82
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,567.71,417.58
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,510.78,374.99
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,451.38,328.33
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,391.89,279.88
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,330.41,229.03
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,266.3,175.34
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,204.86,124.49
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,145.95,79.29
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,88.78,45.1
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,47.38,34.82
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,44.45,32.4
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,38.0,26.82
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,32.66,22.07
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,27.19,16.9
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,18.26,6.02
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.01,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
