Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,112.91,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,238.98,179.08
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,321.15,255.11
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,412.83,331.92
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,485.77,390.57
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,562.71,448.55
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,621.81,489.69
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,686.06,532.73
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,740.09,567.41
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,793.26,600.5
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,837.14,625.98
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,878.97,649.63
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,903.1,661.88
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,933.65,678.36
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,950.58,685.48
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,963.63,690.34
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,977.32,697.62
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,987.38,702.75
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,991.44,704.6
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,991.71,704.24
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,983.85,700.32
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,972.21,694.14
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,956.05,684.42
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,936.14,672.25
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,909.22,655.76
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,878.94,637.08
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,839.83,613.35
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,798.43,587.69
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,755.5,559.88
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,710.29,529.43
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,662.26,495.38
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,612.17,458.76
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,557.25,418.04
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,500.9,374.75
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,442.81,327.83
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,384.29,279.03
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,323.08,227.51
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,263.26,176.37
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,203.2,125.95
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,145.24,80.99
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,89.62,47.8
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,47.13,34.93
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,43.1,31.53
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,38.92,27.83
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,33.63,23.05
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,28.24,17.81
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,18.41,4.69
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,9.1,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,104.49,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,219.85,166.53
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,307.0,249.41
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,404.22,333.57
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,479.88,397.32
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,559.75,461.44
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,626.46,511.58
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,694.69,561.05
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,744.51,594.81
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,797.91,630.26
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,845.14,660.31
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,890.57,688.43
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,924.35,709.71
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,945.27,722.13
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,968.86,735.11
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,989.1,745.77
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,1001.5,752.69
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,1010.13,757.28
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,1011.75,756.41
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,1009.47,753.17
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,1000.82,747.32
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,988.29,739.07
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,969.56,725.4
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,947.15,709.41
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,919.28,691.15
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,888.03,670.58
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,850.86,645.84
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,810.91,619.0
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,766.75,588.71
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,720.23,556.02
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,624.84,483.08
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,534.14,413.08
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,529.58,410.34
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,504.47,389.34
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,443.65,338.48
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,383.83,287.01
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,322.34,233.54
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,262.3,180.63
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,202.32,128.84
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,145.26,83.78
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,85.11,46.49
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,48.77,37.29
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,45.19,34.11
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,41.52,30.69
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,35.49,25.08
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,29.31,18.88
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,14.36,0.77
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,103.65,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,220.1,165.28
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,306.97,249.85
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,403.94,334.79
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,479.91,400.65
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,560.19,467.33
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,503.12,419.31
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,420.17,349.0
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,617.28,509.18
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,802.19,647.84
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,754.72,608.44
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,681.12,548.53
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,826.16,657.99
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,950.48,745.52
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,976.61,760.57
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,999.39,773.92
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,1013.13,782.11
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,1023.07,787.85
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,1027.02,789.61
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,1026.98,788.8
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,1019.95,783.35
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,1008.91,775.32
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,991.43,761.89
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,970.07,745.93
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,943.12,727.58
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,912.56,706.69
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,875.24,680.9
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,834.99,652.87
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,789.77,620.99
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,742.04,586.46
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,690.89,546.04
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,637.64,503.06
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,579.49,456.83
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,520.38,408.25
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,459.46,355.82
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,398.1,301.49
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,331.56,242.48
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,268.67,185.85
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,205.38,130.14
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,144.51,81.5
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,85.63,46.48
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,49.74,38.46
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,45.99,35.15
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,38.58,28.45
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,33.22,23.36
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,27.79,17.64
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,13.63,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,105.03,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,225.71,168.07
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,314.9,256.91
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,414.79,344.77
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,491.02,409.95
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,571.55,475.14
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,636.88,524.75
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,708.71,577.4
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,763.33,614.67
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,816.98,649.98
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,863.75,679.44
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,899.33,700.23
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,932.74,720.83
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,963.17,739.12
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,987.42,751.6
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,1008.23,761.69
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,1020.13,767.74
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,1028.14,771.4
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,1029.28,769.2
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,1026.38,764.57
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,1017.32,758.56
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,1004.26,750.08
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,984.52,735.87
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,961.01,719.29
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,931.79,699.9
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,899.11,678.19
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,860.4,652.63
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,818.94,624.98
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,773.9,594.53
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,726.47,561.57
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,674.3,522.59
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,620.7,481.45
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,563.32,436.4
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,505.16,389.22
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,443.2,337.58
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,382.65,285.47
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,320.38,231.32
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,259.64,177.81
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,199.13,126.28
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,138.33,79.1
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,82.51,46.44
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,50.71,39.15
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,47.17,36.04
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,43.6,32.7
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,36.76,26.26
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,29.76,18.91
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,14.65,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,92.32,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,243.5,178.02
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,327.46,264.31
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,421.53,345.37
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,490.22,403.08
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,567.72,463.22
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,630.87,509.24
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,694.82,553.86
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,748.42,589.22
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,801.04,622.73
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,835.66,642.11
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,876.71,665.58
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,908.62,682.97
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,937.61,698.23
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,959.53,709.41
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,977.97,718.42
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,990.29,725.7
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,998.81,730.76
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,999.39,729.49
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,996.06,725.96
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,987.25,721.16
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,974.57,713.95
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,954.38,701.91
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,930.58,687.5
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,902.65,670.75
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,871.35,651.51
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,833.91,627.81
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,793.76,601.88
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,749.67,573.6
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,703.25,542.61
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,652.77,505.29
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,600.68,465.54
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,545.68,422.0
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,489.77,376.35
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,431.21,327.26
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,372.47,276.46
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,308.83,221.18
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,248.96,168.36
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,189.02,117.03
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,132.27,73.29
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,76.89,42.09
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,47.22,35.93
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,39.74,29.35
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,36.22,26.09
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,30.38,20.58
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,24.41,14.12
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,12.06,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,96.71,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,253.27,179.95
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,332.75,265.45
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,428.57,347.27
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,503.37,409.35
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,581.9,469.83
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,646.11,516.65
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,711.17,562.27
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,765.04,598.72
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,809.49,627.68
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,853.86,654.83
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,896.12,679.95
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,929.14,698.78
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,959.13,715.46
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,982.99,727.98
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,1003.36,738.25
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,1015.18,742.47
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,1023.08,744.33
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,1025.09,743.2
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,1023.0,739.69
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,1013.19,732.32
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,999.34,722.6
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,980.65,708.58
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,958.06,692.27
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,929.34,674.1
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,897.05,653.63
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,856.49,626.92
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,813.41,598.41
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,768.34,569.46
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,720.81,538.06
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,668.31,500.52
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,614.15,460.64
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,557.05,417.93
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,499.04,372.89
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,438.7,323.89
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,378.45,273.32
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,316.02,220.37
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,251.34,165.15
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,189.68,113.66
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,130.94,69.64
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,73.68,38.8
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,45.0,33.25
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,41.95,30.67
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,35.63,25.08
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,29.29,19.25
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,22.78,12.22
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,11.28,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,97.65,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,255.18,176.65
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,338.94,269.38
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,439.65,355.34
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,515.98,418.83
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,596.0,480.53
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,660.48,526.62
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,725.61,571.17
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,779.29,606.58
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,823.43,634.31
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,866.53,659.86
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,907.32,683.25
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,940.59,701.57
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,970.76,717.61
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,994.1,728.17
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,1013.89,736.44
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,1025.23,740.22
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,1032.59,741.66
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,1031.94,738.84
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,1027.21,733.7
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,1017.33,724.34
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,1003.41,712.68
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,983.35,698.02
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,959.48,681.18
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,929.29,659.94
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,895.62,636.68
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,857.38,610.63
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,816.19,582.76
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,770.21,552.38
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,721.75,519.92
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,668.41,481.32
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,613.65,441.02
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,556.37,399.72
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,498.17,356.32
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,436.97,308.66
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,376.37,260.08
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,310.96,208.01
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,249.29,157.76
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,187.97,109.09
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,130.35,68.08
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,73.91,39.37
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,47.65,34.73
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,40.08,28.39
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,36.57,25.26
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,29.84,19.18
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,22.93,11.47
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,66.68,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,184.59,121.72
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,272.44,212.46
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,369.55,292.78
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,447.29,354.72
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,529.73,417.14
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,597.11,463.61
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,666.04,508.72
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,722.81,543.75
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,779.11,577.25
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,820.0,599.24
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,864.38,623.02
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,900.14,643.86
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,933.12,663.1
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,957.11,676.58
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,977.71,688.09
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,991.69,694.87
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,1001.94,699.57
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,1004.31,700.69
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,1002.81,699.63
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,984.18,689.62
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,972.28,683.89
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,954.25,672.89
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,932.61,659.67
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,904.3,643.49
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,872.75,625.09
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,845.21,608.34
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,812.91,588.17
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,767.36,560.48
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,719.39,529.9
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,667.27,493.44
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,613.35,454.43
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,555.97,411.95
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,497.74,367.22
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,436.93,318.35
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,376.02,267.78
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,310.62,213.1
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,248.94,160.81
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,186.84,109.97
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,127.39,66.56
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,69.91,37.34
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,45.37,33.26
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,41.01,29.49
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,36.56,25.45
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,27.04,16.94
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,20.41,9.05
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,80.7,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,214.8,136.88
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,304.98,237.06
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,402.98,318.55
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,479.86,379.75
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,561.3,440.51
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,621.67,481.28
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,687.94,524.22
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,743.43,558.86
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,798.07,591.83
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,843.01,617.18
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,885.85,640.74
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,919.35,659.28
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,940.12,669.91
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,967.31,684.5
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,991.31,696.98
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,1003.74,704.14
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,1012.32,709.28
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,1012.42,709.16
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,1008.54,706.82
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,999.14,701.62
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,985.81,694.18
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,966.25,682.51
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,942.95,668.52
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,914.15,652.28
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,881.92,633.67
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,845.26,611.91
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,805.34,587.66
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,760.17,559.06
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,712.56,527.71
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,659.7,490.32
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,605.26,450.59
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,547.97,408.23
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,489.83,363.49
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,429.08,314.5
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,368.6,264.04
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,303.68,209.44
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,242.53,157.24
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,181.13,106.64
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,122.94,64.28
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,66.6,36.21
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,44.6,32.74
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,40.65,29.34
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,33.57,23.07
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,26.69,16.72
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.62,7.67
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,10.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,73.37,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,197.11,121.97
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,290.97,232.03
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,391.91,320.33
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,468.86,385.19
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,550.53,449.92
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,612.48,495.68
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,680.8,544.12
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,736.76,581.55
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,791.97,617.17
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,836.72,644.95
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,879.47,670.82
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,904.43,686.16
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,935.79,705.97
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,959.04,718.9
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,978.86,729.65
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,990.91,736.8
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,999.19,741.71
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,1001.15,741.89
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,999.18,739.68
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,989.79,734.17
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,976.52,726.24
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,957.83,713.4
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,935.39,698.14
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,906.76,680.94
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,874.74,661.34
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,836.27,636.21
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,795.0,608.88
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,749.91,578.21
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,702.53,544.35
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,650.99,505.76
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,597.76,464.7
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,540.95,420.09
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,483.45,373.34
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,421.69,321.15
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,361.05,268.28
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,299.2,213.95
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,239.06,160.8
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,178.57,109.66
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,121.59,67.24
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,67.19,39.78
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,43.97,33.33
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,40.5,30.17
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,37.05,26.81
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,29.44,19.47
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,21.61,7.9
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,11.82,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
