Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,59.36,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,164.56,95.72
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,260.64,209.35
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,363.56,300.73
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,443.15,369.32
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,527.73,438.94
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,365.44,305.12
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,127.29,102.04
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,184.47,150.38
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,231.62,189.19
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,284.11,231.48
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,337.53,273.58
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,448.84,361.5
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,563.82,448.74
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,588.13,464.31
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,611.1,479.29
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,821.07,638.59
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,988.42,751.87
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,990.6,749.86
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,988.92,747.02
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,979.07,740.28
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,965.41,731.14
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,945.46,716.49
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,921.88,699.5
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,893.12,680.34
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,861.06,658.87
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,823.71,633.59
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,783.52,606.12
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,738.37,574.62
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,690.99,539.93
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,639.73,500.77
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,586.98,459.39
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,531.23,415.24
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,474.78,368.92
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,413.74,316.83
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,353.98,264.3
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,292.89,210.27
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,233.5,157.5
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,174.02,106.93
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,118.15,65.46
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,60.45,35.48
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,43.27,32.71
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,39.4,29.17
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,35.49,25.38
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,27.82,17.94
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,19.91,4.92
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,10.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,63.74,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,172.82,92.5
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,269.83,216.51
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,371.46,307.88
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,449.36,375.98
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,532.18,445.1
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,600.1,498.44
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,669.79,551.18
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,720.43,588.45
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,775.14,627.94
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,821.31,659.46
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,865.65,689.18
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,899.99,710.64
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,931.47,729.93
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,944.63,736.12
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,964.31,747.11
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,977.15,754.45
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,986.28,759.36
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,987.67,759.37
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,985.19,756.92
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,976.25,750.48
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,963.48,741.56
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,944.52,728.43
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,921.9,713.04
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,893.45,693.18
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,861.66,670.97
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,824.39,645.11
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,784.32,617.05
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,739.54,585.02
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,692.49,549.45
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,641.62,509.75
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,589.01,467.59
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,533.0,421.24
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,475.62,372.51
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,415.54,320.37
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,355.61,266.95
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,294.02,211.86
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,234.07,158.15
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,173.78,106.61
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,116.84,64.41
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,62.35,38.18
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,42.73,32.36
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,38.8,28.73
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,34.85,24.87
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,26.67,16.87
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,18.21,1.49
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,68.11,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,181.4,86.13
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,283.27,225.09
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,388.86,318.65
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,468.78,387.29
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,553.81,456.33
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,617.09,504.59
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,687.08,555.97
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,743.59,595.69
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,799.31,633.58
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,845.2,662.55
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,889.06,689.42
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,913.36,702.24
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,944.0,719.41
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,969.36,733.3
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,991.38,744.96
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,1003.32,751.41
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,1011.4,755.56
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,1012.1,753.62
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,1008.79,749.3
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,999.44,743.83
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,986.11,735.87
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,966.18,722.19
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,942.49,706.09
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,912.65,687.17
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,879.39,665.8
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,840.58,640.74
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,798.89,613.31
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,753.29,582.17
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,705.32,547.56
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,652.54,507.76
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,598.21,465.55
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,540.55,420.13
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,482.19,372.45
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,421.14,320.43
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,358.36,265.57
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,295.22,209.91
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,233.86,155.69
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,172.81,104.22
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,115.28,62.44
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,59.98,37.04
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,42.16,31.56
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,37.77,27.55
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,33.32,23.26
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,25.51,15.52
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,17.45,0.0
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,9.55,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,62.37,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,167.4,66.11
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,266.03,210.34
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,366.55,301.04
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,445.33,370.15
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,529.25,440.58
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,594.13,491.43
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,660.37,541.48
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,563.11,463.18
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,438.34,359.3
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,393.34,320.99
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,343.06,277.81
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,392.71,316.43
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,424.96,340.81
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,448.89,358.57
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,472.19,375.78
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,365.92,291.39
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,262.67,208.04
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,431.73,342.37
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,564.21,443.16
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,560.91,439.43
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,556.72,435.8
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,573.19,448.81
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,601.6,470.27
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,755.11,591.41
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,860.0,668.63
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,822.23,641.48
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,781.71,613.18
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,736.55,581.25
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,689.18,545.39
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,638.11,505.7
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,585.49,463.75
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,528.81,417.93
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,470.58,369.34
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,409.42,316.36
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,349.19,262.78
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,288.06,208.13
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,229.06,155.44
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,166.14,102.22
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,110.28,61.5
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,57.54,37.3
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,46.17,35.52
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,40.74,30.43
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,35.17,25.01
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,26.54,16.25
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,17.61,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,9.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,27.23,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,77.4,20.36
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,143.27,111.16
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,205.89,168.12
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,256.33,212.78
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,308.75,257.7
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,353.62,294.47
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,399.14,330.52
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,261.33,216.41
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,107.42,84.9
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,113.95,90.17
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,120.6,95.2
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,241.06,194.49
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,355.58,285.13
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,317.29,253.12
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,261.64,208.01
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,220.12,174.6
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,180.2,142.13
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,276.09,218.65
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,360.34,283.55
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,370.05,290.53
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,379.3,297.53
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,247.5,194.88
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,118.24,91.22
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,155.44,121.53
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,192.59,151.26
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,144.55,112.74
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,97.85,74.99
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,90.6,69.21
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,83.39,63.41
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,75.35,56.91
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,67.32,50.4
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,87.3,67.14
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,107.03,83.7
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,75.72,57.93
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,44.16,31.69
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,49.02,35.9
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,53.89,40.12
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,47.23,34.58
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,40.58,29.0
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,33.93,23.35
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,27.3,18.66
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,28.71,19.72
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,37.08,26.51
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,25.83,15.25
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.83,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.1,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,12.99,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,31.55,1.02
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,97.49,73.39
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,166.38,134.81
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,213.68,176.66
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,262.55,218.81
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,310.18,258.42
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,359.48,298.13
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,384.02,315.78
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,390.13,318.73
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,344.6,279.21
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,277.48,222.64
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,624.04,498.96
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,934.83,713.99
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,947.93,715.39
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,967.29,724.65
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,979.65,730.58
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,988.29,734.25
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,991.8,734.18
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,991.4,731.8
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,981.97,726.73
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,968.65,719.26
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,950.15,707.06
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,927.83,692.38
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,898.23,674.63
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,865.28,654.36
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,825.71,629.58
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,783.45,602.37
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,737.54,571.67
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,689.38,536.86
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,636.76,497.21
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,582.73,455.17
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,525.83,409.34
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,467.72,361.03
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,406.31,308.63
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,345.54,255.28
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,283.36,200.49
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,223.27,147.62
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,163.72,98.25
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,104.69,56.41
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,51.3,39.56
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,43.34,32.54
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,39.0,28.5
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,34.68,24.2
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,25.07,14.05
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,16.37,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,62.37,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,163.92,3.78
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,278.02,216.63
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,392.25,320.92
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,473.22,391.25
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,554.56,457.73
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,625.1,511.84
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,697.12,564.64
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,753.38,603.69
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,808.77,640.9
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,855.13,669.34
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,890.36,689.29
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,923.66,707.41
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,953.95,722.97
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,976.02,733.26
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,994.49,741.13
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,1005.67,746.32
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,1012.94,749.15
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,1013.17,746.18
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,1009.37,740.85
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,998.65,734.2
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,983.94,725.14
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,962.9,712.7
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,938.07,697.76
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,907.86,678.6
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,874.21,657.05
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,832.37,629.43
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,788.12,599.78
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,741.36,569.46
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,692.36,535.03
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,639.11,495.2
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,584.53,453.06
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,526.19,406.5
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,467.38,358.0
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,404.78,305.18
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,343.78,252.11
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,281.34,197.55
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,221.11,145.01
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,161.16,95.82
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,101.9,54.42
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,48.84,37.24
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,42.68,31.81
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,37.9,27.38
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,33.09,22.64
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,23.4,12.11
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,14.55,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,58.46,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,154.05,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,268.72,205.77
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,382.27,309.96
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,462.39,379.19
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,543.0,444.97
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,612.3,498.23
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,683.06,550.38
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,737.96,587.89
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,792.03,623.5
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,836.9,650.71
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,870.69,669.56
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,903.98,688.5
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,934.35,705.12
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,958.67,717.51
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,979.58,727.6
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,990.67,731.97
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,997.9,733.98
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,998.62,731.31
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,995.34,726.32
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,984.6,718.16
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,969.91,707.73
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,949.94,693.55
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,926.18,677.12
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,895.6,658.35
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,861.62,637.27
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,822.49,611.96
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,780.58,584.45
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,734.51,554.37
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,686.14,520.48
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,633.27,481.71
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,578.96,440.6
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,520.74,395.95
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,461.94,349.02
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,400.97,298.17
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,340.62,246.22
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,276.16,190.62
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,215.8,138.44
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,155.71,89.61
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,99.64,51.69
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,46.06,34.57
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,41.56,30.68
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,33.47,23.39
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,28.84,18.85
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,20.37,9.05
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,12.73,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,55.01,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,145.26,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,257.45,194.24
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,366.81,296.12
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,446.67,364.82
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,532.03,433.91
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,594.76,481.44
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,664.27,531.87
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,719.74,569.92
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,774.52,606.25
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,820.03,634.31
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,863.64,660.4
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,888.49,673.93
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,919.55,691.69
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,932.33,696.35
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,951.02,705.15
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,963.52,709.97
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,962.36,706.05
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,964.42,705.21
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,962.71,702.04
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,953.38,692.88
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,940.31,681.55
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,921.96,667.74
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,899.98,651.81
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,871.04,632.16
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,838.86,610.52
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,732.78,537.58
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,620.25,456.25
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,651.46,480.07
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,660.2,486.04
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,576.44,425.36
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,496.36,367.27
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,458.95,340.0
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,413.84,305.35
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,353.69,258.52
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,297.36,214.24
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,250.31,174.8
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,201.98,133.61
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,151.83,95.38
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,108.75,67.46
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,64.69,50.03
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,56.14,42.73
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,46.04,33.8
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,35.59,24.2
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,23.74,10.16
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,34.11,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,96.75,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,205.98,152.79
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,312.53,251.55
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,396.43,323.03
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,486.44,396.0
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,555.71,449.07
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,627.01,500.76
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,685.54,539.97
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,743.96,577.58
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,789.9,605.16
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,828.97,627.37
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,865.05,647.82
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,898.47,666.19
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,939.44,689.19
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,967.75,703.63
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,979.04,707.11
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,986.53,708.46
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,986.38,706.05
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,982.28,701.45
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,972.58,693.23
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,958.97,682.75
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,938.33,666.74
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,914.02,648.69
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,884.74,628.98
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,852.09,607.25
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,813.2,580.47
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,771.45,552.01
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,725.81,522.9
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,677.91,490.0
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,625.16,453.48
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,570.93,414.74
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,513.75,373.47
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,455.99,329.83
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,395.34,282.19
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,333.31,231.71
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,271.03,180.33
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,210.84,130.52
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,151.14,84.23
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,95.5,48.53
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,44.46,32.5
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,37.51,26.63
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,32.49,22.1
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,27.39,17.15
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,18.38,5.33
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,10.01,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
