Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,8.0,0.7,14.0,12.0,7.28,0.0
2016,10,9,6,30,177.0,16.0,0.7,14.0,24.0,127.16,0.0
2016,10,9,6,45,309.5,27.5,0.7,14.5,63.0,242.1,176.38
2016,10,9,7,0,442.0,39.0,0.7,15.0,102.0,351.79,280.72
2016,10,9,7,15,520.0,47.0,0.65,15.5,150.0,433.98,349.97
2016,10,9,7,30,598.0,55.0,0.6,16.0,198.0,522.02,419.54
2016,10,9,7,45,647.5,60.0,0.55,17.0,247.0,589.7,468.09
2016,10,9,8,0,697.0,65.0,0.5,18.0,296.0,654.49,511.82
2016,10,9,8,15,731.0,69.0,0.5,18.5,343.5,711.58,549.57
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,768.09,585.54
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,813.72,611.83
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,857.37,636.11
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,891.88,656.08
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,923.52,674.12
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.0,939.15,680.6
2016,10,9,10,0,882.0,85.0,0.7,24.0,625.0,961.16,691.36
2016,10,9,10,15,890.5,86.0,0.8,24.5,651.5,972.23,697.54
2016,10,9,10,30,899.0,87.0,0.9,25.0,678.0,979.54,701.62
2016,10,9,10,45,903.5,89.0,1.0,25.5,696.5,980.35,701.75
2016,10,9,11,0,908.0,91.0,1.1,26.0,715.0,977.24,699.59
2016,10,9,11,15,911.0,91.5,1.2,26.0,726.5,967.05,694.46
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,953.03,686.99
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,932.16,673.83
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,907.72,658.38
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,877.74,639.96
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,844.51,619.32
2016,10,9,12,45,900.0,94.5,1.7,27.0,718.5,804.45,594.46
2016,10,9,13,0,891.0,96.0,1.8,27.0,704.0,761.95,567.58
2016,10,9,13,15,884.5,95.0,1.85,26.5,683.5,716.41,538.43
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,668.76,505.38
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,616.41,466.87
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,564.08,427.12
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,506.53,383.01
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,448.7,336.96
2016,10,9,14,45,806.0,86.5,2.15,25.0,496.5,388.13,286.63
2016,10,9,15,0,786.0,84.0,2.2,25.0,456.0,328.57,235.73
2016,10,9,15,15,759.5,80.0,2.2,24.5,411.5,267.29,183.32
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,208.44,133.31
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,147.11,84.78
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,93.05,49.55
2016,10,9,16,15,603.0,60.5,2.05,22.0,222.0,45.42,33.84
2016,10,9,16,30,547.0,54.0,1.9,21.0,173.0,41.66,30.54
2016,10,9,16,45,460.5,45.0,1.8,20.5,127.0,35.55,24.92
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,29.3,18.75
2016,10,9,17,15,228.5,23.0,1.6,19.0,46.0,18.97,3.94
2016,10,9,17,30,83.0,10.0,1.5,18.0,11.0,9.1,0.0
2016,10,9,17,45,41.5,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,96.0,32.5,1.3,13.5,46.0,115.65,81.21
2016,10,10,7,0,192.0,49.0,1.4,14.0,76.0,210.18,169.22
2016,10,10,7,15,234.5,67.0,1.45,14.0,113.5,254.92,210.31
2016,10,10,7,30,277.0,85.0,1.5,14.0,151.0,315.8,262.79
2016,10,10,7,45,303.5,102.5,1.55,14.5,189.5,366.77,304.82
2016,10,10,8,0,330.0,120.0,1.6,15.0,228.0,418.81,346.2
2016,10,10,8,15,357.5,132.0,1.55,15.0,265.0,481.78,394.8
2016,10,10,8,30,385.0,144.0,1.5,15.0,302.0,529.66,430.64
2016,10,10,8,45,575.5,118.0,1.5,15.5,383.5,682.08,544.96
2016,10,10,9,0,766.0,92.0,1.5,16.0,465.0,829.54,646.48
2016,10,10,9,15,785.0,95.0,1.5,16.5,503.5,865.1,666.61
2016,10,10,9,30,804.0,98.0,1.5,17.0,542.0,897.95,685.86
2016,10,10,9,45,827.5,96.0,1.5,17.5,577.0,926.01,701.68
2016,10,10,10,0,851.0,94.0,1.5,18.0,612.0,950.88,715.29
2016,10,10,10,15,860.5,95.5,1.55,18.0,638.5,963.16,722.68
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,961.89,721.39
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.0,963.23,720.79
2016,10,10,11,0,884.0,98.0,1.7,19.0,703.0,960.78,717.8
2016,10,10,11,15,888.0,98.5,1.75,19.0,714.5,951.68,711.95
2016,10,10,11,30,892.0,99.0,1.8,19.0,726.0,938.8,703.78
2016,10,10,11,45,892.5,100.0,1.85,19.5,729.0,919.59,690.18
2016,10,10,12,0,893.0,101.0,1.9,20.0,732.0,896.81,674.33
2016,10,10,12,15,891.5,100.5,1.95,20.0,727.5,867.25,655.21
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,834.5,633.87
2016,10,10,12,45,877.5,103.5,2.1,20.0,708.0,794.38,607.67
2016,10,10,13,0,865.0,107.0,2.2,20.0,693.0,756.85,582.98
2016,10,10,13,15,858.0,106.0,2.25,20.0,672.5,711.08,550.6
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,663.3,515.23
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,609.82,474.58
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,555.75,432.32
2016,10,10,14,15,802.0,104.5,2.4,19.5,559.5,499.04,387.37
2016,10,10,14,30,787.0,102.0,2.4,19.0,525.0,442.25,340.78
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.0,380.23,288.85
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,321.75,238.36
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,262.17,186.36
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,205.5,137.31
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,149.69,92.6
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,99.74,59.75
2016,10,10,16,15,511.5,74.5,2.75,16.5,209.5,57.04,44.87
2016,10,10,16,30,450.0,66.0,2.7,16.0,161.0,52.13,40.37
2016,10,10,16,45,356.0,54.0,2.7,15.5,116.5,41.5,30.58
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,32.76,21.89
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,16.5,0.56
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,25.5,1.45,12.5,25.5,24.49,12.25
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,43.2,30.34
2016,10,11,7,15,6.5,63.0,1.55,13.5,64.5,68.47,52.53
2016,10,11,7,30,13.0,83.0,1.6,14.0,86.0,93.57,74.35
2016,10,11,7,45,20.5,102.5,1.65,14.5,108.5,118.89,96.05
2016,10,11,8,0,28.0,122.0,1.7,15.0,131.0,156.59,127.58
2016,10,11,8,15,33.5,140.5,1.65,15.0,153.0,181.05,147.72
2016,10,11,8,30,39.0,159.0,1.6,15.0,175.0,205.73,167.73
2016,10,11,8,45,40.5,177.5,1.6,15.5,195.5,227.05,184.22
2016,10,11,9,0,42.0,196.0,1.6,16.0,216.0,248.26,200.34
2016,10,11,9,15,424.5,146.0,1.55,16.0,378.0,590.48,475.65
2016,10,11,9,30,807.0,96.0,1.5,16.0,540.0,897.0,691.42
2016,10,11,9,45,838.5,91.5,1.5,16.5,576.5,929.44,706.85
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,949.01,716.9
2016,10,11,10,15,879.5,88.0,1.5,17.0,639.0,960.79,723.32
2016,10,11,10,30,889.0,89.0,1.5,17.0,665.0,968.87,727.52
2016,10,11,10,45,895.0,90.0,1.5,17.5,684.0,969.8,725.81
2016,10,11,11,0,901.0,91.0,1.5,18.0,703.0,966.86,721.83
2016,10,11,11,15,905.0,91.5,1.5,18.0,714.5,957.58,715.24
2016,10,11,11,30,909.0,92.0,1.5,18.0,726.0,944.45,706.34
2016,10,11,11,45,909.0,92.5,1.5,18.5,729.0,923.94,691.4
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,899.84,674.29
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,870.45,654.99
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,837.8,633.5
2016,10,11,12,45,886.5,99.0,1.55,19.0,705.0,794.51,605.17
2016,10,11,13,0,867.0,105.0,1.6,19.0,688.0,754.12,578.57
2016,10,11,13,15,860.0,104.0,1.65,19.0,667.5,708.3,546.6
2016,10,11,13,30,853.0,103.0,1.7,19.0,647.0,660.47,511.6
2016,10,11,13,45,640.5,163.0,1.8,19.0,561.5,549.5,427.68
2016,10,11,14,0,428.0,223.0,1.9,19.0,476.0,449.4,350.75
2016,10,11,14,15,613.5,159.5,2.0,18.5,499.0,456.64,356.12
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,439.8,339.53
2016,10,11,14,45,748.5,94.0,2.25,18.0,469.0,369.98,281.14
2016,10,11,15,0,698.0,92.0,2.4,18.0,416.0,302.56,223.75
2016,10,11,15,15,652.5,91.5,2.5,17.5,370.5,244.65,173.72
2016,10,11,15,30,607.0,91.0,2.6,17.0,325.0,191.52,128.42
2016,10,11,15,45,552.5,89.0,2.75,16.5,281.0,141.15,88.81
2016,10,11,16,0,498.0,87.0,2.9,16.0,237.0,97.53,61.02
2016,10,11,16,15,493.5,72.5,2.85,15.5,198.0,55.52,43.69
2016,10,11,16,30,489.0,58.0,2.8,15.0,159.0,45.37,34.54
2016,10,11,16,45,394.0,47.5,2.8,15.0,114.5,38.08,27.6
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,30.59,19.82
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,14.57,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,81.0,14.0,1.3,12.0,16.0,53.81,0.0
2016,10,12,6,45,211.0,29.0,1.2,12.5,52.5,185.89,125.93
2016,10,12,7,0,341.0,44.0,1.1,13.0,89.0,294.06,236.48
2016,10,12,7,15,424.5,54.0,1.0,13.0,134.5,378.19,309.94
2016,10,12,7,30,508.0,64.0,0.9,13.0,180.0,468.39,384.43
2016,10,12,7,45,567.5,70.5,0.85,13.5,228.5,542.07,441.71
2016,10,12,8,0,627.0,77.0,0.8,14.0,277.0,618.25,497.18
2016,10,12,8,15,324.0,113.5,0.8,14.5,217.5,430.82,350.58
2016,10,12,8,30,21.0,150.0,0.8,15.0,158.0,165.62,132.75
2016,10,12,8,45,125.5,176.0,0.85,15.5,235.5,316.22,257.52
2016,10,12,9,0,230.0,202.0,0.9,16.0,313.0,442.45,355.69
2016,10,12,9,15,222.0,221.0,1.0,16.0,335.0,459.51,366.71
2016,10,12,9,30,214.0,240.0,1.1,16.0,357.0,475.19,377.58
2016,10,12,9,45,181.5,257.5,1.25,16.0,361.0,464.48,368.18
2016,10,12,10,0,149.0,275.0,1.4,16.0,365.0,452.15,357.69
2016,10,12,10,15,257.5,271.5,1.6,16.0,434.5,566.81,446.64
2016,10,12,10,30,366.0,268.0,1.8,16.0,504.0,662.62,518.93
2016,10,12,10,45,609.0,189.5,2.0,16.0,595.0,824.79,640.41
2016,10,12,11,0,852.0,111.0,2.2,16.0,686.0,951.59,727.74
2016,10,12,11,15,855.5,111.5,2.2,16.0,696.5,941.8,719.18
2016,10,12,11,30,859.0,112.0,2.2,16.0,707.0,928.29,709.71
2016,10,12,11,45,864.5,110.0,2.2,16.5,711.0,910.05,695.87
2016,10,12,12,0,870.0,108.0,2.2,17.0,715.0,880.45,674.38
2016,10,12,12,15,613.0,202.0,2.15,17.0,628.5,748.53,580.23
2016,10,12,12,30,356.0,296.0,2.1,17.0,542.0,596.86,465.34
2016,10,12,12,45,610.5,199.0,2.1,17.5,610.5,692.02,539.96
2016,10,12,13,0,865.0,102.0,2.1,18.0,679.0,747.4,581.28
2016,10,12,13,15,584.0,189.0,2.15,18.0,573.5,604.2,472.66
2016,10,12,13,30,303.0,276.0,2.2,18.0,468.0,465.38,365.36
2016,10,12,13,45,350.5,252.0,2.3,18.0,465.0,450.91,355.47
2016,10,12,14,0,398.0,228.0,2.4,18.0,462.0,431.45,340.22
2016,10,12,14,15,283.0,231.0,2.45,18.0,392.5,352.94,278.2
2016,10,12,14,30,168.0,234.0,2.5,18.0,323.0,282.79,222.91
2016,10,12,14,45,123.5,213.5,2.65,18.0,276.0,234.99,185.01
2016,10,12,15,0,79.0,193.0,2.8,18.0,229.0,191.61,150.66
2016,10,12,15,15,392.0,133.5,2.65,17.5,286.0,213.19,157.41
2016,10,12,15,30,705.0,74.0,2.5,17.0,343.0,193.41,125.81
2016,10,12,15,45,668.5,68.5,2.45,17.0,296.0,136.43,79.73
2016,10,12,16,0,632.0,63.0,2.4,17.0,249.0,83.71,45.42
2016,10,12,16,15,573.0,56.5,2.3,16.5,201.5,42.6,32.12
2016,10,12,16,30,514.0,50.0,2.2,16.0,154.0,38.73,28.53
2016,10,12,16,45,420.5,41.0,2.15,15.5,110.0,32.5,22.64
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,26.13,15.85
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,12.86,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,13.64,0.0
2016,10,13,6,45,150.0,27.5,1.95,12.5,47.0,148.21,95.46
2016,10,13,7,0,300.0,40.0,2.0,13.0,79.0,265.22,213.98
2016,10,13,7,15,355.5,53.0,2.1,13.5,119.0,328.3,271.44
2016,10,13,7,30,411.0,66.0,2.2,14.0,159.0,398.03,331.43
2016,10,13,7,45,451.5,77.0,2.35,14.5,201.5,457.53,380.99
2016,10,13,8,0,492.0,88.0,2.5,15.0,244.0,525.2,434.91
2016,10,13,8,15,512.5,99.5,2.45,15.0,284.0,572.83,471.21
2016,10,13,8,30,533.0,111.0,2.4,15.0,324.0,619.69,505.81
2016,10,13,8,45,439.5,146.5,2.35,15.5,335.5,588.44,477.93
2016,10,13,9,0,346.0,182.0,2.3,16.0,347.0,538.51,435.8
2016,10,13,9,15,295.5,208.5,2.25,16.5,357.0,529.12,425.32
2016,10,13,9,30,245.0,235.0,2.2,17.0,367.0,516.11,411.85
2016,10,13,9,45,135.5,232.0,2.15,17.5,305.5,389.71,311.03
2016,10,13,10,0,26.0,229.0,2.1,18.0,244.0,244.86,193.69
2016,10,13,10,15,147.5,258.0,2.05,18.0,351.5,427.07,339.25
2016,10,13,10,30,269.0,287.0,2.0,18.0,459.0,591.88,463.24
2016,10,13,10,45,266.0,296.5,2.0,18.0,471.0,594.68,463.19
2016,10,13,11,0,263.0,306.0,2.0,18.0,483.0,596.11,463.45
2016,10,13,11,15,563.5,200.5,2.05,18.0,586.5,766.41,594.02
2016,10,13,11,30,864.0,95.0,2.1,18.0,690.0,902.9,688.17
2016,10,13,11,45,866.0,94.5,2.15,18.5,692.5,883.88,672.76
2016,10,13,12,0,868.0,94.0,2.2,19.0,695.0,861.39,656.69
2016,10,13,12,15,643.5,185.0,2.25,19.0,629.0,755.41,582.61
2016,10,13,12,30,419.0,276.0,2.3,19.0,563.0,637.18,493.41
2016,10,13,12,45,410.5,272.5,2.35,19.5,549.0,596.2,463.6
2016,10,13,13,0,402.0,269.0,2.4,20.0,535.0,565.79,440.41
2016,10,13,13,15,330.0,275.5,2.4,19.5,490.0,501.43,392.07
2016,10,13,13,30,258.0,282.0,2.4,19.0,445.0,442.1,346.96
2016,10,13,13,45,337.5,251.5,2.4,19.0,454.5,442.16,347.8
2016,10,13,14,0,417.0,221.0,2.4,19.0,464.0,439.86,345.47
2016,10,13,14,15,351.0,219.5,2.4,18.5,416.0,374.57,294.31
2016,10,13,14,30,285.0,218.0,2.4,18.0,368.0,321.2,252.13
2016,10,13,14,45,400.0,177.5,2.4,18.0,369.5,309.52,239.56
2016,10,13,15,0,515.0,137.0,2.4,18.0,371.0,281.11,211.1
2016,10,13,15,15,522.5,120.0,2.35,18.0,336.5,232.8,167.96
2016,10,13,15,30,530.0,103.0,2.3,18.0,302.0,185.34,125.88
2016,10,13,15,45,498.5,92.5,2.3,18.0,260.0,135.42,86.03
2016,10,13,16,0,467.0,82.0,2.3,18.0,218.0,87.94,54.27
2016,10,13,16,15,422.5,70.5,2.15,17.5,175.5,52.61,40.74
2016,10,13,16,30,378.0,59.0,2.0,17.0,133.0,44.78,33.64
2016,10,13,16,45,302.0,46.0,1.95,17.0,94.0,35.43,24.92
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,25.79,15.07
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,13.01,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.5,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,10.09,2.83
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,14.06,6.3
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,18.03,9.76
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,22.0,13.18
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,25.98,16.56
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,29.97,19.92
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,60.11,45.26
2016,10,14,9,0,0.0,102.0,2.4,17.0,102.0,92.2,71.78
2016,10,14,9,15,0.0,132.5,2.35,17.0,133.0,122.45,96.51
2016,10,14,9,30,0.0,163.0,2.3,17.0,164.0,153.11,121.25
2016,10,14,9,45,0.0,166.0,2.3,17.0,167.0,154.98,122.44
2016,10,14,10,0,0.0,169.0,2.3,17.0,170.0,157.04,123.86
2016,10,14,10,15,1.5,176.5,2.25,17.0,178.0,165.23,130.31
2016,10,14,10,30,3.0,184.0,2.2,17.0,186.0,173.43,136.76
2016,10,14,10,45,1.5,172.5,2.15,17.5,173.5,159.87,125.35
2016,10,14,11,0,0.0,161.0,2.1,18.0,161.0,146.75,114.4
2016,10,14,11,15,8.5,203.0,2.05,18.0,209.0,195.29,153.45
2016,10,14,11,30,17.0,245.0,2.0,18.0,257.0,243.98,191.88
2016,10,14,11,45,12.0,227.0,1.95,18.0,235.5,220.37,172.9
2016,10,14,12,0,7.0,209.0,1.9,18.0,214.0,197.51,154.7
2016,10,14,12,15,14.5,232.5,1.85,18.0,242.5,225.7,177.24
2016,10,14,12,30,22.0,256.0,1.8,18.0,271.0,253.24,198.94
2016,10,14,12,45,12.0,216.5,1.8,18.0,224.5,206.09,161.63
2016,10,14,13,0,2.0,177.0,1.8,18.0,178.0,160.83,125.63
2016,10,14,13,15,6.0,192.0,1.75,18.0,195.5,176.97,138.85
2016,10,14,13,30,10.0,207.0,1.7,18.0,213.0,192.55,151.43
2016,10,14,13,45,5.0,185.0,1.65,18.0,188.0,168.39,132.19
2016,10,14,14,0,0.0,163.0,1.6,18.0,163.0,145.08,113.67
2016,10,14,14,15,0.0,132.0,1.55,18.0,132.0,117.02,91.18
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,89.39,68.8
2016,10,14,14,45,0.0,120.0,1.5,18.0,120.0,105.83,82.55
2016,10,14,15,0,0.0,139.0,1.5,18.0,139.0,121.62,95.7
2016,10,14,15,15,0.0,104.0,1.45,17.5,104.0,91.18,70.94
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,61.0,46.03
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,52.56,39.01
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,44.13,31.87
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,35.27,25.65
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,26.42,17.67
2016,10,14,16,45,0.0,21.0,1.0,15.5,21.0,18.47,10.39
2016,10,14,17,0,0.0,12.0,0.9,15.0,12.0,10.54,2.72
2016,10,14,17,15,0.0,6.0,0.85,14.5,6.0,5.26,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,47.38,0.0
2016,10,15,6,45,210.5,24.0,2.0,13.5,46.5,175.68,99.17
2016,10,15,7,0,347.0,37.0,2.1,14.0,80.0,290.12,231.6
2016,10,15,7,15,434.5,45.5,2.2,14.5,124.0,374.03,307.06
2016,10,15,7,30,522.0,54.0,2.3,15.0,168.0,464.72,383.92
2016,10,15,7,45,268.0,82.5,2.45,15.5,142.0,329.05,273.52
2016,10,15,8,0,14.0,111.0,2.6,16.0,116.0,121.69,97.44
2016,10,15,8,15,19.0,129.0,2.9,16.0,136.0,143.61,116.19
2016,10,15,8,30,24.0,147.0,3.2,16.0,156.0,165.76,134.54
2016,10,15,8,45,33.0,167.0,3.5,16.5,181.0,208.89,169.7
2016,10,15,9,0,42.0,187.0,3.8,17.0,206.0,238.72,193.5
2016,10,15,9,15,179.0,203.0,4.0,17.0,296.5,397.65,324.86
2016,10,15,9,30,316.0,219.0,4.2,17.0,387.0,562.16,455.15
2016,10,15,9,45,285.5,239.5,4.45,17.5,399.0,558.85,449.64
2016,10,15,10,0,255.0,260.0,4.7,18.0,411.0,553.29,443.22
2016,10,15,10,15,177.0,274.5,4.85,18.0,381.0,475.27,380.67
2016,10,15,10,30,99.0,289.0,5.0,18.0,351.0,396.73,316.96
2016,10,15,10,45,290.0,265.0,5.15,18.5,455.5,580.44,463.88
2016,10,15,11,0,481.0,241.0,5.3,19.0,560.0,742.92,588.58
2016,10,15,11,15,246.5,235.0,5.4,19.0,398.5,492.52,393.73
2016,10,15,11,30,12.0,229.0,5.5,19.0,237.0,223.54,175.91
2016,10,15,11,45,12.5,229.5,5.65,19.0,238.0,223.4,176.17
2016,10,15,12,0,13.0,230.0,5.8,19.0,239.0,223.23,176.07
2016,10,15,12,15,6.5,153.5,5.85,19.0,158.0,143.7,112.09
2016,10,15,12,30,0.0,77.0,5.9,19.0,77.0,68.25,50.57
2016,10,15,12,45,0.0,76.0,6.0,19.0,76.0,67.35,49.9
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,66.45,49.21
2016,10,15,13,15,57.0,179.5,6.1,19.0,215.0,205.31,163.56
2016,10,15,13,30,114.0,284.0,6.1,19.0,355.0,337.71,269.57
2016,10,15,13,45,81.0,261.0,6.15,19.0,310.5,288.35,229.73
2016,10,15,14,0,48.0,238.0,6.2,19.0,266.0,242.8,193.13
2016,10,15,14,15,29.0,208.0,6.15,18.5,224.5,201.6,160.34
2016,10,15,14,30,10.0,178.0,6.1,18.0,183.0,161.35,128.1
2016,10,15,14,45,5.0,157.0,6.05,18.0,159.5,139.75,110.69
2016,10,15,15,0,0.0,136.0,6.0,18.0,136.0,119.05,93.95
2016,10,15,15,15,0.0,79.0,5.8,17.5,79.0,69.79,53.24
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,19.36,10.82
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,16.27,8.21
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,13.18,5.57
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,10.54,3.69
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,7.9,1.29
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,5.26,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.63,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.36,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.87,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.75,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,6.58,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,7.91,1.12
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,9.23,2.25
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,10.55,3.37
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,45.47,32.95
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,81.39,62.83
2016,10,16,9,15,4.5,136.0,2.55,17.0,138.5,130.48,103.41
2016,10,16,9,30,9.0,181.0,2.6,17.0,186.0,181.22,144.62
2016,10,16,9,45,4.5,113.0,2.7,17.5,115.5,106.05,82.63
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,39.77,27.53
2016,10,16,10,15,0.0,84.5,2.85,18.0,84.5,74.87,56.54
2016,10,16,10,30,0.0,124.0,2.9,18.0,124.0,111.71,86.58
2016,10,16,10,45,0.0,68.5,3.0,18.0,68.5,60.67,44.64
2016,10,16,11,0,0.0,13.0,3.1,18.0,13.0,11.48,3.9
2016,10,16,11,15,0.0,13.5,3.1,18.0,13.5,11.93,4.27
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,12.37,4.64
2016,10,16,11,45,0.0,55.5,3.15,18.0,55.5,49.14,35.09
2016,10,16,12,0,0.0,97.0,3.2,18.0,97.0,86.13,65.44
2016,10,16,12,15,20.0,187.5,3.3,18.0,201.0,195.36,154.43
2016,10,16,12,30,40.0,278.0,3.4,18.0,305.0,301.35,238.47
2016,10,16,12,45,20.0,189.0,3.55,18.0,202.5,186.24,146.83
2016,10,16,13,0,0.0,100.0,3.7,18.0,100.0,88.79,67.66
2016,10,16,13,15,8.5,160.5,3.85,18.0,165.5,149.63,117.6
2016,10,16,13,30,17.0,221.0,4.0,18.0,231.0,210.04,166.45
2016,10,16,13,45,80.0,239.0,4.2,18.0,284.5,266.92,212.88
2016,10,16,14,0,143.0,257.0,4.4,18.0,338.0,315.63,251.79
2016,10,16,14,15,71.5,204.5,4.5,18.0,245.0,218.54,173.88
2016,10,16,14,30,0.0,152.0,4.6,18.0,152.0,134.33,105.89
2016,10,16,14,45,0.0,140.0,4.7,18.0,140.0,123.22,97.11
2016,10,16,15,0,0.0,128.0,4.8,18.0,128.0,112.2,88.26
2016,10,16,15,15,0.0,69.5,4.7,17.5,69.5,61.44,46.24
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,9.67,2.58
2016,10,16,15,45,0.0,9.0,4.6,17.0,9.0,7.91,1.08
2016,10,16,16,0,0.0,7.0,4.6,17.0,7.0,6.15,0.0
2016,10,16,16,15,0.0,5.5,4.45,16.5,5.5,4.82,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,2.19,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.88,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.0,21.0,1.6,13.5,36.5,124.08,52.16
2016,10,17,7,0,268.0,42.0,1.6,14.0,73.0,248.55,195.95
2016,10,17,7,15,362.5,53.0,1.6,14.0,116.5,333.22,272.66
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,429.66,354.46
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,506.77,417.25
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,586.79,478.39
2016,10,17,8,15,633.5,81.0,1.6,15.5,300.0,645.85,521.13
2016,10,17,8,30,674.0,86.0,1.6,16.0,345.0,705.01,562.47
2016,10,17,8,45,710.0,88.0,1.6,16.5,388.5,756.03,596.55
2016,10,17,9,0,746.0,90.0,1.6,17.0,432.0,805.93,628.94
2016,10,17,9,15,765.5,92.5,1.6,17.0,469.5,834.96,647.25
2016,10,17,9,30,785.0,95.0,1.6,17.0,507.0,866.73,667.49
2016,10,17,9,45,802.5,96.0,1.6,17.5,539.5,891.91,681.73
2016,10,17,10,0,820.0,97.0,1.6,18.0,572.0,913.92,693.8
2016,10,17,10,15,444.0,185.5,1.6,18.0,444.0,660.08,513.53
2016,10,17,10,30,68.0,274.0,1.6,18.0,316.0,350.18,274.27
2016,10,17,10,45,463.0,186.5,1.65,18.5,487.5,670.69,524.81
2016,10,17,11,0,858.0,99.0,1.7,19.0,659.0,933.75,704.82
2016,10,17,11,15,861.0,100.0,1.75,19.0,669.5,915.04,689.3
2016,10,17,11,30,864.0,101.0,1.8,19.0,680.0,901.94,680.96
2016,10,17,11,45,866.0,100.5,1.9,19.0,682.5,882.7,669.0
2016,10,17,12,0,868.0,100.0,2.0,19.0,685.0,859.99,654.7
2016,10,17,12,15,439.0,159.5,2.05,19.0,456.0,547.13,429.74
2016,10,17,12,30,10.0,219.0,2.1,19.0,227.0,208.2,162.02
2016,10,17,12,45,72.5,260.0,2.15,19.0,307.5,304.01,239.76
2016,10,17,13,0,135.0,301.0,2.2,19.0,388.0,394.71,310.18
2016,10,17,13,15,135.0,290.5,2.25,19.0,375.5,374.57,294.46
2016,10,17,13,30,135.0,280.0,2.3,19.0,363.0,354.27,279.0
2016,10,17,13,45,482.0,184.0,2.35,19.0,458.0,465.61,367.96
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,529.62,415.37
2016,10,17,14,15,813.5,86.0,2.4,18.5,519.0,473.17,368.98
2016,10,17,14,30,798.0,84.0,2.4,18.0,485.0,416.68,321.68
2016,10,17,14,45,777.5,81.0,2.45,18.0,445.5,357.71,270.51
2016,10,17,15,0,757.0,78.0,2.5,18.0,406.0,299.88,219.12
2016,10,17,15,15,727.5,74.5,2.45,17.5,362.5,240.9,167.06
2016,10,17,15,30,698.0,71.0,2.4,17.0,319.0,181.93,116.18
2016,10,17,15,45,656.0,66.0,2.4,17.0,273.0,125.8,72.08
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,74.61,41.01
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.0,41.78,31.28
2016,10,17,16,30,482.0,48.0,2.1,16.0,133.0,37.88,27.56
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.0,30.68,20.63
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,23.31,10.55
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,12.73,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,146.33,48.76
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,294.18,232.01
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,381.73,312.71
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,476.47,393.32
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.0,551.26,454.12
2016,10,18,8,0,674.0,61.0,2.4,15.0,261.0,623.75,510.33
2016,10,18,8,15,711.5,65.0,2.45,15.5,307.5,681.92,553.1
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,739.73,594.14
2016,10,18,8,45,779.0,71.0,2.55,16.5,397.5,787.69,626.76
2016,10,18,9,0,809.0,73.0,2.6,17.0,441.0,833.99,657.45
2016,10,18,9,15,827.0,75.0,2.5,17.0,479.0,867.37,678.48
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,897.93,697.26
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,912.23,703.68
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,932.6,714.44
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,944.6,720.22
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,952.89,723.62
2016,10,18,10,45,903.5,81.0,2.05,18.5,652.5,953.65,721.26
2016,10,18,11,0,911.0,81.0,2.0,19.0,671.0,950.55,716.57
2016,10,18,11,15,914.5,81.5,1.95,19.0,681.5,940.47,708.76
2016,10,18,11,30,918.0,82.0,1.9,19.0,692.0,926.56,698.62
2016,10,18,11,45,921.5,80.5,1.85,19.5,695.0,906.54,683.25
2016,10,18,12,0,925.0,79.0,1.8,20.0,698.0,882.82,665.61
2016,10,18,12,15,923.5,78.5,1.85,20.0,693.0,852.48,645.93
2016,10,18,12,30,922.0,78.0,1.9,20.0,688.0,818.88,623.95
2016,10,18,12,45,915.5,79.0,1.95,20.5,674.0,780.05,597.03
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,738.6,568.11
2016,10,18,13,15,902.0,79.0,2.0,21.0,639.0,692.28,535.27
2016,10,18,13,30,895.0,78.0,2.0,21.0,618.0,643.88,498.94
2016,10,18,13,45,882.5,77.5,2.05,21.0,589.0,590.99,458.51
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,537.02,415.97
2016,10,18,14,15,855.0,75.0,2.15,20.5,525.5,479.58,370.1
2016,10,18,14,30,840.0,73.0,2.2,20.0,491.0,421.41,321.9
2016,10,18,14,45,815.0,72.0,2.25,20.0,450.5,360.62,269.59
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,301.36,217.35
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,240.7,164.13
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,182.76,114.38
2016,10,18,15,45,686.5,60.0,2.2,19.0,273.5,125.61,70.2
2016,10,18,16,0,641.0,56.0,2.2,19.0,226.0,70.45,37.03
2016,10,18,16,15,575.5,50.0,2.2,18.0,179.0,38.3,28.01
2016,10,18,16,30,510.0,44.0,2.2,17.0,132.0,34.65,24.58
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,27.74,17.92
2016,10,18,17,0,289.0,25.0,2.2,16.0,47.0,20.67,7.5
2016,10,18,17,15,144.5,12.5,2.3,15.5,23.5,11.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
