Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,159.09,33.83
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,327.97,256.74
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,405.6,331.53
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,497.14,409.1
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,567.08,465.24
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,638.91,520.21
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,646.01,524.05
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,641.49,518.92
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,734.58,585.2
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,826.73,647.4
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,859.27,667.49
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,889.04,685.93
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,910.62,697.77
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,928.78,707.32
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,938.79,710.3
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,945.09,710.91
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,943.8,707.2
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,938.68,701.2
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,928.24,693.23
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,914.04,682.96
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,892.6,667.37
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,867.68,649.64
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,837.84,629.91
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,804.8,608.01
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,669.01,512.02
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,521.8,401.85
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,599.68,463.28
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,633.12,488.89
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,581.93,449.28
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,529.38,408.02
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,472.65,362.2
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,415.67,314.61
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,355.26,262.99
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,296.49,211.46
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,236.46,159.14
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,179.06,110.25
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,121.81,66.51
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,69.5,36.41
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,35.6,25.51
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,32.24,22.34
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,25.24,15.61
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,18.04,4.42
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,155.28,7.84
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,321.14,247.77
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,407.76,329.97
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,495.79,404.24
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,568.62,462.03
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,643.49,518.58
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,700.66,558.39
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,757.32,595.99
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,802.42,624.39
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,836.81,644.55
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,869.4,663.05
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,899.19,679.25
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,922.25,690.21
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,941.94,698.92
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,952.4,702.99
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,959.08,704.85
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,958.15,702.81
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,953.32,698.5
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,942.6,689.82
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,928.02,678.89
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,906.43,663.62
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,881.24,646.19
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,851.32,627.0
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,818.1,605.62
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,778.56,579.34
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,736.4,551.1
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,689.91,519.12
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,641.33,483.81
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,588.96,445.09
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,535.22,404.01
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,477.57,359.06
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,419.62,312.17
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,359.26,261.32
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,298.08,208.68
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,236.81,156.23
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,178.21,107.17
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,120.32,63.77
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,67.33,34.24
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,37.27,26.57
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,33.53,23.08
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,24.07,14.3
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,17.25,2.15
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,145.93,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,303.49,230.57
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,388.84,312.39
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,475.86,385.32
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,547.44,441.13
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,621.15,495.47
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,678.34,534.47
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,735.18,571.27
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,780.17,598.12
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,823.36,622.68
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,847.48,634.63
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,877.7,650.56
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,898.82,661.23
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,916.53,669.8
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,927.22,673.96
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,934.27,676.03
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,934.31,674.93
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,930.56,671.69
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,920.13,666.7
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,905.96,659.41
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,885.92,647.07
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,862.36,632.42
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,832.19,614.52
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,798.89,594.31
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,759.4,570.11
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,717.53,543.69
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,672.07,512.61
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,624.66,478.39
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,572.99,439.75
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,521.29,399.59
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,465.0,355.03
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,408.62,308.67
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,348.89,257.7
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,290.56,206.74
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,231.3,155.38
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,174.99,107.84
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,116.52,63.65
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,65.95,35.27
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,37.83,27.27
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,33.31,23.04
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,25.9,15.75
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.29,0.11
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,59.06,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,125.96,93.55
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,175.27,142.07
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,226.26,187.52
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,270.4,225.47
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,315.31,262.77
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,353.68,293.98
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,392.3,324.5
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,425.59,349.17
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,458.1,372.58
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,601.36,482.66
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,740.41,581.49
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,762.18,591.89
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,781.25,601.5
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,868.3,659.87
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,946.14,709.7
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,835.53,632.66
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,708.26,540.92
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,696.54,533.77
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,682.94,523.99
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,707.1,543.27
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,725.37,557.84
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,781.39,598.96
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,809.06,618.27
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,770.89,592.46
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,730.0,565.17
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,637.06,496.32
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,545.99,427.64
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,472.96,371.9
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,411.25,323.58
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,306.41,241.52
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,217.54,171.83
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,208.41,163.9
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,192.71,149.74
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,163.66,125.73
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,135.76,102.79
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,107.68,80.11
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,80.87,60.04
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,60.53,47.5
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,45.65,33.96
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,31.38,20.3
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,17.29,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,9.1,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,137.87,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,290.28,216.89
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,379.88,307.93
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,477.67,391.13
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,548.8,448.34
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,617.24,500.48
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,676.37,544.22
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,735.2,586.14
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,779.8,615.4
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,822.5,642.59
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,856.49,664.31
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,887.69,683.93
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,902.57,691.75
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,923.43,703.86
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,934.48,710.63
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,941.85,715.18
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,942.36,713.97
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,939.03,710.44
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,928.81,703.78
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,914.78,694.75
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,894.68,680.42
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,870.95,663.76
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,840.71,643.89
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,807.24,621.71
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,766.4,594.57
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,723.36,565.5
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,676.61,531.15
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,627.96,494.1
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,576.6,453.92
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,523.83,411.34
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,440.17,343.98
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,366.26,283.66
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,322.01,243.79
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,272.26,197.67
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,216.92,149.34
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,166.03,106.39
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,113.78,66.65
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,66.87,39.75
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,41.79,31.23
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,35.28,25.06
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,26.13,15.78
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,16.63,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,9.1,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,8.19,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,15.84,6.24
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,28.23,17.83
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,41.98,29.94
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,56.86,42.84
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,71.55,55.41
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,85.57,67.33
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,99.55,79.06
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,248.09,205.57
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,377.34,311.9
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,425.45,350.17
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,491.66,402.0
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,525.37,427.64
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,558.21,452.48
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,409.98,332.83
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,245.83,197.39
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,283.83,227.79
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,304.9,244.06
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,316.79,253.4
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,328.23,262.41
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,226.2,180.08
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,124.26,96.65
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,177.81,140.55
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,231.36,183.8
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,252.8,201.16
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,262.91,209.49
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,168.92,133.75
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,88.76,68.07
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,103.61,80.49
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,118.35,92.77
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,138.04,109.35
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,156.41,124.76
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,80.36,61.9
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,9.65,2.34
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,14.06,6.24
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,19.35,10.84
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,24.65,15.4
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,29.51,19.58
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,34.38,23.71
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,87.99,68.95
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,148.83,119.22
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,89.07,69.32
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,38.84,27.1
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,71.7,54.41
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,106.87,83.18
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,108.48,84.33
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,110.14,85.56
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,67.3,50.27
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,26.5,16.44
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,65.99,49.14
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,106.65,82.46
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,84.29,64.1
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,62.88,46.51
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,42.9,30.02
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,22.97,13.49
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,120.4,93.99
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,221.34,175.15
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,326.38,260.49
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,409.59,326.1
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,379.31,301.64
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,348.59,276.84
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,248.67,197.07
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,162.34,128.22
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,146.69,115.72
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,131.35,103.28
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,114.54,89.81
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,98.4,76.79
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,81.81,63.1
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,65.95,49.8
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,50.51,38.45
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,35.35,24.73
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,22.32,11.85
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,8.79,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,102.3,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,265.0,182.12
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,356.57,286.08
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,455.04,371.02
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,527.48,430.53
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,597.82,485.3
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,655.1,528.84
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,712.14,570.72
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,758.53,602.9
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,803.26,633.16
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,836.15,653.99
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,866.33,672.72
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,881.53,681.3
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,902.65,694.15
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,913.14,700.51
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,920.02,704.61
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,918.73,702.38
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,913.69,697.78
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,904.14,691.17
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,890.86,682.14
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,870.34,667.28
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,846.37,650.13
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,817.62,630.26
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,785.66,608.14
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,747.54,581.8
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,706.95,553.47
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,662.29,520.43
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,615.61,484.87
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,564.31,443.88
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,513.1,401.82
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,456.3,354.89
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,399.51,306.48
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,340.15,254.36
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,282.2,202.52
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,222.37,149.93
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,165.79,101.9
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,107.98,58.51
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,58.35,32.15
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,35.58,25.44
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,30.51,20.53
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,24.32,12.98
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,8.77,1.57
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,13.18,5.47
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,17.58,9.33
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,22.0,13.14
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,26.41,16.95
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,30.84,20.71
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,21.57,12.74
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,12.32,4.82
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,55.68,41.4
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,102.06,79.89
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,134.95,106.8
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,168.31,133.77
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,158.39,125.33
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,149.0,117.45
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,152.86,120.21
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,156.77,122.98
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,183.57,144.93
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,210.18,166.62
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,210.03,166.43
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,209.88,166.35
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,172.34,136.06
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,136.27,106.8
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,139.34,109.43
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,142.38,112.0
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,152.73,120.57
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,162.79,128.88
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,155.57,123.16
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,148.48,117.58
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,140.16,111.0
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,131.96,104.52
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,87.01,67.57
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,42.35,30.29
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,37.03,25.88
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,31.72,21.39
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,26.41,16.85
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,21.11,12.26
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,15.82,8.25
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,10.54,3.42
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,3.18,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,6.14,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,12.3,4.48
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,18.47,9.98
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,25.09,15.76
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,31.72,21.48
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,38.36,27.17
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,45.01,32.8
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,70.73,54.34
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,98.91,77.54
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,121.59,96.01
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,144.35,114.36
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,99.07,77.05
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,59.26,44.05
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,76.17,58.04
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,93.9,72.56
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,133.84,104.99
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,174.62,137.56
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,196.97,155.46
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,219.08,173.13
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,179.48,141.27
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,141.56,110.61
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,247.45,196.92
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,343.62,272.96
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,222.15,176.37
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,105.29,81.36
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,101.56,78.55
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,97.85,75.62
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,173.48,137.93
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,241.44,192.5
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,220.79,175.59
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,200.46,159.02
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,179.52,141.74
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,158.68,124.33
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,179.37,129.03
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,160.81,98.51
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,106.18,57.75
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,53.49,29.21
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,32.87,23.22
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,28.12,18.51
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,22.21,10.22
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
