Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,632.48,507.41
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,681.03,540.91
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,723.74,569.0
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,759.74,591.41
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,793.41,611.6
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,822.46,626.95
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,848.6,639.97
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,860.94,646.02
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,869.84,650.0
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,861.57,642.43
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,858.48,638.69
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,849.92,631.76
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,837.84,622.73
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,818.94,609.06
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,796.75,593.41
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,768.65,575.02
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,737.59,554.66
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,702.44,530.39
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,664.7,503.21
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,620.55,471.22
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,577.24,438.9
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,527.25,401.25
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,476.37,361.61
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,420.99,316.38
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,365.9,270.17
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,308.69,221.66
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,253.3,173.91
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,196.43,126.03
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,143.33,83.33
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,88.61,45.39
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,43.16,24.62
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,29.18,19.03
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,22.96,11.87
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,11.29,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,74.19,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,207.37,137.43
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,311.88,249.93
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,390.55,319.36
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,473.56,388.57
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,537.19,438.32
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,601.81,486.34
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,585.64,472.39
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,558.66,450.26
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,593.54,475.25
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,627.0,498.0
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,647.17,510.8
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,665.08,521.93
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,770.41,595.27
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,859.57,653.52
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,861.64,651.85
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,860.15,648.97
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,851.0,642.35
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,838.35,633.59
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,819.39,619.51
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,797.11,603.35
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,768.7,583.7
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,737.41,562.11
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,702.76,537.62
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,665.22,509.6
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,620.73,476.3
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,574.58,441.07
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,523.56,401.38
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,471.91,360.12
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,416.96,315.22
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,362.43,269.39
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,305.12,220.49
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,249.75,172.52
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,191.79,123.65
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,139.39,81.4
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,87.56,45.57
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,42.66,24.68
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,29.24,19.06
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,23.04,11.56
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.19,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,41.26,21.39
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,74.11,55.72
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,107.18,85.26
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,140.25,114.2
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,169.93,139.6
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,199.77,164.49
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,225.57,185.46
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,266.69,218.15
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,192.9,156.14
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,124.43,97.98
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,503.09,408.33
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,831.78,641.06
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,789.42,606.19
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,736.48,568.38
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,725.28,558.86
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,705.46,542.59
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,777.38,590.38
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,829.42,621.79
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,809.53,604.9
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,786.47,587.01
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,757.47,566.41
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,725.67,544.04
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,688.71,517.2
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,649.44,487.26
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,605.8,455.44
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,560.62,421.83
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,510.71,384.02
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,460.19,344.74
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,406.5,302.26
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,353.34,258.85
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,297.35,212.48
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,241.91,165.73
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,186.77,119.95
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,135.73,79.36
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,85.71,45.09
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,42.88,25.19
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,29.27,18.97
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,22.16,10.45
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,64.92,33.98
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,116.47,90.14
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,158.91,128.33
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,202.28,165.93
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,238.78,196.93
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,275.58,227.22
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,307.63,252.45
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,339.8,276.96
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,424.05,342.2
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,493.96,394.15
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,460.79,365.28
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,407.89,322.67
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,352.13,278.37
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,279.73,220.63
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,364.93,287.56
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,432.16,338.24
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,435.93,340.46
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,438.85,342.61
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,448.25,350.36
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,456.0,356.78
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,312.23,245.73
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,158.36,123.02
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,141.64,110.22
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,125.35,97.27
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,140.43,109.64
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,155.22,121.67
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,233.43,185.04
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,287.64,227.01
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,261.01,205.1
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,237.8,185.67
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,205.34,158.34
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,173.89,131.6
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,141.12,104.13
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,110.01,78.54
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,79.48,54.85
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,51.47,35.8
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,35.96,24.88
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,22.59,10.48
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,70.28,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,206.71,107.57
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,326.59,256.0
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,407.16,327.85
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,492.92,397.56
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,554.53,445.62
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,612.05,488.5
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,662.4,523.92
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,711.75,557.31
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,747.76,580.26
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,781.53,601.2
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,807.27,616.23
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,830.09,629.17
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,842.23,636.06
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,842.47,635.18
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,844.4,635.39
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,842.84,633.34
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,761.81,578.76
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,658.73,505.86
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,734.73,563.72
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,781.21,596.17
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,753.16,576.92
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,722.21,556.39
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,683.66,530.74
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,647.26,504.67
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,604.05,472.24
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,559.18,437.68
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,509.44,398.42
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,458.97,357.35
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,405.49,312.53
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,352.44,266.77
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,296.41,217.84
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,242.22,169.77
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,186.82,122.03
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,133.47,78.3
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,83.31,43.37
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,40.36,23.59
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,27.25,17.44
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,20.5,8.45
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,57.48,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,189.72,85.05
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,308.6,242.41
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,390.27,316.25
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,477.07,387.56
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,541.09,436.67
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,606.33,484.02
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,656.18,518.32
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,705.23,550.68
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,736.95,569.69
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,771.92,590.54
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,584.15,454.47
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,356.74,279.77
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,613.44,479.07
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,840.24,632.58
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,842.65,630.53
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,841.57,629.87
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,833.6,624.15
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,822.17,616.34
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,805.09,605.78
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,784.63,593.03
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,757.43,574.14
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,727.3,553.35
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,694.4,530.37
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,658.47,503.59
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,613.76,470.82
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,567.41,436.04
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,517.79,397.07
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,467.25,356.32
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,412.16,311.63
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,357.51,265.9
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,300.78,217.48
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,245.93,169.86
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,189.68,122.32
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,135.47,78.56
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,84.01,43.1
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,39.69,22.85
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,26.49,16.71
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,19.68,7.33
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,164.01,57.78
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,327.77,256.69
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,409.1,332.34
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,495.7,404.23
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,559.16,453.84
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,618.02,497.38
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,434.46,354.43
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,187.29,151.1
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,503.05,409.22
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,787.62,609.91
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,612.96,478.88
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,398.7,314.04
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,475.12,373.65
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,534.12,416.39
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,707.3,541.17
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,847.44,630.44
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,839.58,623.48
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,828.22,616.75
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,808.71,603.6
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,786.0,588.48
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,757.89,570.83
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,726.91,551.14
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,691.05,526.61
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,652.74,498.73
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,609.03,467.19
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,563.74,433.53
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,513.18,395.26
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,462.09,355.11
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,407.92,311.71
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,354.36,267.08
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,296.82,217.75
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,242.29,170.02
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,186.43,122.27
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,134.91,80.3
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,85.04,45.65
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,42.7,25.8
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,28.77,18.61
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,20.66,7.33
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,11.37,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,164.0,37.27
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,332.96,257.56
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,409.8,331.98
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,485.91,396.75
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,548.01,447.95
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,610.94,497.74
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,656.43,531.6
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,700.72,563.44
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,736.84,589.45
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,770.76,613.41
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,779.81,619.37
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,784.94,622.66
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,599.45,482.7
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,379.69,306.07
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,387.34,312.07
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,394.39,316.62
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,417.02,334.75
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,438.21,351.59
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,337.31,270.62
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,215.86,171.84
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,274.32,220.44
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,317.86,256.31
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,238.37,191.62
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,157.35,124.99
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,183.02,146.6
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,213.88,172.0
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,196.1,157.48
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,178.94,143.49
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,135.51,108.05
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,99.56,78.59
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,89.42,70.22
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,79.37,61.81
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,67.67,52.01
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,56.1,42.17
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,44.68,32.23
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,33.43,22.36
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,22.47,13.41
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,11.43,1.15
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,5.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,163.14,12.24
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,330.47,257.52
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,417.31,343.72
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,509.83,423.74
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,574.6,477.8
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,634.63,525.96
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,685.96,565.74
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,736.1,603.37
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,772.29,630.05
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,806.08,654.49
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,830.24,670.21
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,851.28,683.5
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,864.2,691.82
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,873.63,697.7
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,871.76,695.47
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,866.28,690.84
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,856.7,683.38
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,843.55,673.48
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,819.7,655.86
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,792.87,636.16
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,764.21,614.93
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,732.67,591.56
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,697.89,565.57
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,660.4,535.89
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,615.32,499.54
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,568.67,461.21
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,516.8,417.93
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,464.8,373.48
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,409.79,326.07
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,355.43,277.89
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,296.55,225.0
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,241.7,175.26
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,186.0,126.1
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,134.91,83.32
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,85.23,48.19
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,44.98,28.66
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,30.29,20.11
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,20.79,5.94
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,164.02,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,336.66,259.94
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,420.56,345.38
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,503.41,416.41
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,568.32,469.16
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,633.93,519.9
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,685.94,558.61
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,736.92,595.22
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,772.95,618.12
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,806.61,638.55
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,823.22,646.52
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,845.23,658.31
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,858.35,665.4
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,868.01,670.23
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,869.96,668.64
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,868.27,664.79
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,859.26,657.38
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,846.61,647.74
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,827.72,632.85
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,805.37,615.85
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,776.41,596.35
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,744.38,574.76
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,706.92,549.9
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,667.02,521.71
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,622.22,487.92
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,575.63,451.91
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,524.89,411.69
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,473.3,369.55
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,418.7,323.48
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,363.07,275.32
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,304.89,224.32
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,248.54,174.11
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,190.35,123.57
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,136.17,78.84
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,83.74,42.21
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,38.62,22.0
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,25.4,15.79
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,18.81,3.91
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,9.55,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,148.45,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,305.57,233.89
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,390.38,323.26
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,481.38,403.2
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,548.7,458.99
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,617.54,513.14
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,664.04,547.79
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,716.04,585.13
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,754.12,611.82
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,789.92,636.28
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,818.65,653.94
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,844.43,669.2
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,857.16,677.13
