Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,866.41,682.7
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,866.9,682.11
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,863.79,679.1
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,846.12,666.37
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,833.03,657.13
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,812.85,641.92
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,789.45,624.5
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,760.66,604.3
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,734.34,585.85
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,698.08,558.79
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,659.31,527.89
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,614.63,493.59
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,568.25,457.0
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,518.33,415.8
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,467.5,372.66
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,413.08,325.25
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,359.0,276.95
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,301.89,225.43
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,246.52,174.96
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,189.71,124.9
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,137.07,81.04
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,83.06,42.78
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,38.47,22.04
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,25.08,15.38
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,18.19,2.64
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,26.42,17.08
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,48.56,35.98
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,59.67,45.28
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,70.81,54.52
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,209.13,172.49
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,363.45,299.36
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,218.05,178.83
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,91.41,71.4
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,103.85,81.81
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,116.33,92.14
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,106.88,84.08
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,97.67,76.27
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,69.93,53.17
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,43.29,30.87
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,66.81,50.65
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,90.93,70.85
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,96.48,75.55
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,102.02,80.26
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,72.6,55.74
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,44.14,31.84
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,38.37,27.02
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,32.61,22.18
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,29.07,19.19
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,25.53,16.18
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,22.0,13.18
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,18.46,10.13
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,14.5,6.65
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,10.53,3.15
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,7.02,0.21
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,5.26,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,10.54,2.17
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,17.59,9.02
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,24.66,15.32
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,32.17,21.97
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,39.7,28.57
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,46.79,34.65
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,53.89,40.65
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,60.56,46.29
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,67.53,52.14
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,161.85,132.12
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,254.83,208.14
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,256.19,208.28
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,257.55,208.8
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,179.35,144.59
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,100.21,78.57
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,284.63,233.21
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,447.41,362.31
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,366.44,295.81
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,275.87,222.3
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,177.9,143.15
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,83.52,64.82
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,66.36,50.55
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,49.48,36.34
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,130.21,104.15
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,209.81,168.83
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,152.41,121.77
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,105.6,83.41
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,57.44,43.3
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,10.55,3.42
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,9.23,2.3
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,7.91,1.16
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,7.02,0.41
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.82,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.51,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,2.19,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,118.55,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,299.71,211.06
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,387.85,315.06
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,473.79,391.46
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,540.25,448.09
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,607.69,503.17
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,481.09,402.62
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,309.94,259.55
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,333.98,279.75
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,357.5,298.43
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,367.47,305.0
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,376.52,310.78
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,390.3,321.21
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,403.38,330.99
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,483.02,394.36
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,544.52,442.13
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,701.25,564.65
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,821.36,650.88
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,804.59,635.96
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,784.41,619.97
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,756.74,600.17
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,726.1,578.23
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,690.91,551.7
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,653.09,521.45
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,609.35,487.99
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,563.92,452.26
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,513.37,410.7
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,462.17,367.48
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,407.8,320.56
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,353.91,272.8
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,296.89,221.74
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,242.04,172.06
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,186.1,122.96
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,132.69,78.53
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,81.66,42.62
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,38.76,22.26
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,24.76,14.92
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,17.38,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,53.46,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,158.94,106.09
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,220.3,177.42
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,282.04,232.51
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,329.75,274.07
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,378.37,315.03
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,415.69,345.0
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,452.55,373.65
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,485.52,399.71
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,517.7,424.69
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,548.14,447.2
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,577.17,468.28
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,579.42,468.81
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,579.53,467.98
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,503.01,406.73
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,427.03,345.45
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,538.0,434.49
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,644.98,515.99
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,600.96,480.81
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,543.45,436.86
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,519.7,418.64
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,495.35,399.55
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,478.27,385.67
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,469.74,377.9
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,415.19,335.41
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,373.29,302.25
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,386.6,312.43
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,381.08,306.02
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,312.57,249.35
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,248.97,196.99
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,212.08,164.95
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,177.11,134.27
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,141.11,103.21
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,107.43,74.99
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,74.08,49.15
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,44.21,29.57
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,29.2,18.58
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,17.12,0.0
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,63.92,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,182.71,116.56
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,277.06,223.36
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,374.61,309.19
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,447.44,371.98
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,523.86,435.19
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,579.76,479.1
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,635.24,521.3
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,678.01,553.37
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,719.12,583.58
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,752.38,607.48
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,783.15,629.31
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,692.6,561.01
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,593.24,483.14
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,556.27,453.38
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,535.26,434.96
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,677.66,547.31
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,799.16,635.56
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,633.99,510.42
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,465.58,376.95
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,599.41,486.03
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,706.57,569.03
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,672.08,541.09
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,635.26,511.79
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,592.66,479.04
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,548.6,444.2
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,501.21,405.04
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,452.12,363.38
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,398.62,316.82
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,345.91,269.84
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,290.51,220.03
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,237.37,171.74
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,182.23,123.42
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,132.12,81.72
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,83.43,46.9
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,42.97,26.27
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,27.57,17.2
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,17.4,0.0
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,75.5,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,204.97,125.59
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,298.19,243.45
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,397.12,332.46
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,471.11,396.02
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,547.04,457.59
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,608.08,505.01
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,668.92,550.46
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,710.02,579.05
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,749.29,605.49
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,780.17,625.64
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,802.7,639.49
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,818.97,647.52
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,831.93,653.09
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,836.68,652.87
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,837.9,650.32
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,831.09,642.69
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,820.79,632.79
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,803.92,618.25
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,783.67,601.67
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,756.76,581.79
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,726.94,560.12
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,691.0,533.22
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,652.66,503.78
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,576.9,448.24
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,506.05,395.31
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,469.07,366.84
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,429.02,334.36
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,368.12,285.63
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,311.94,239.59
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,262.18,197.1
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,216.53,157.64
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,166.31,114.93
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,122.82,79.26
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,79.89,47.94
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,43.36,27.31
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,27.34,16.85
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,16.57,0.0
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,7.73,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,14.97,3.04
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,31.17,20.09
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,47.75,35.01
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,65.08,50.38
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,82.0,65.27
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,99.45,80.42
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,117.05,95.43
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,132.69,108.78
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,148.54,122.16
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,200.6,165.99
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,239.81,198.31
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,243.66,200.84
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,247.52,203.5
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,234.38,191.76
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,207.48,168.92
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,305.25,250.62
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,400.47,327.47
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,304.75,248.56
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,227.29,183.84
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,269.96,219.65
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,309.86,252.28
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,329.95,268.59
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,336.06,273.72
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,280.88,228.51
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,222.47,180.62
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,222.9,181.24
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,226.79,184.1
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,261.18,210.36
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,278.05,219.36
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,235.91,181.94
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,196.11,146.56
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,153.36,109.53
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,113.88,76.53
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,75.91,47.74
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,42.54,27.16
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,26.87,16.34
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,15.74,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,9.1,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,17.6,8.73
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,26.44,16.79
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,35.73,25.07
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,45.26,33.51
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,55.39,42.38
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,65.5,51.14
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,75.06,59.35
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,84.64,67.49
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,130.41,106.82
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,177.33,146.53
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,233.25,193.77
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,274.86,228.61
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,250.36,207.36
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,226.64,186.86
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,203.67,167.54
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,195.56,160.53
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,168.17,137.11
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,142.07,114.8
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,272.96,226.17
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,376.94,312.26
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,424.52,351.94
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,452.84,375.59
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,387.52,320.74
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,320.01,264.32
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,346.95,286.26
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,361.44,295.99
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,319.62,259.06
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,278.41,222.16
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,233.1,182.2
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,192.39,146.42
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,151.09,110.39
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,112.46,77.92
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,76.25,50.69
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,46.66,31.49
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,31.18,19.79
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,18.69,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,75.69,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,196.98,83.09
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,307.22,244.89
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,414.38,343.33
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,486.78,407.5
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,561.34,470.29
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,619.08,516.88
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,670.77,557.16
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,669.33,555.5
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,657.56,545.71
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,667.51,551.83
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,674.28,555.22
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,758.16,617.91
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,834.42,672.84
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,837.94,672.24
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,837.93,669.74
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,830.16,662.96
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,818.89,653.83
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,800.75,639.85
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,779.35,623.64
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,751.15,602.53
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,720.08,579.37
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,596.66,482.5
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,474.93,384.79
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,408.56,332.54
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,357.2,291.0
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,379.65,308.51
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,385.41,310.67
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,313.38,250.68
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,249.69,197.79
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,211.63,164.62
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,176.06,133.41
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,139.35,101.68
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,105.24,73.04
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,72.05,47.58
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,43.25,28.48
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,28.32,17.38
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,17.92,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,50.5,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,143.74,45.78
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,233.3,184.01
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,315.76,262.62
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,376.87,318.11
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,440.52,373.86
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,490.89,416.43
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,541.7,457.68
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,593.72,499.04
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,640.27,535.08
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,671.69,557.78
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,700.97,578.48
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,700.42,576.59
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,696.67,572.56
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,708.31,579.63
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,716.99,584.38
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,732.6,595.36
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,744.54,603.55
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,733.88,593.76
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,720.03,581.87
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,695.11,562.08
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,667.77,540.37
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,623.72,506.06
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,577.75,469.86
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,529.25,430.58
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,481.58,391.39
