Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,407.28,330.45
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,345.39,279.0
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,338.92,270.69
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,326.08,255.2
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,276.1,210.33
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,227.31,166.15
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,175.26,121.33
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,126.73,81.43
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,82.57,48.84
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,44.45,27.03
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,29.31,17.99
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,22.12,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,114.35,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,270.81,61.68
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,374.47,294.95
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,473.21,390.51
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,541.55,450.1
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,611.4,507.67
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,662.01,548.06
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,704.14,580.4
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,741.28,608.07
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,776.39,633.38
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,800.49,648.75
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,821.69,661.71
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,835.47,668.26
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,845.86,672.26
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,848.03,670.8
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,846.61,666.94
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,838.6,659.78
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,827.0,650.27
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,808.1,635.72
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,785.88,618.99
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,759.23,599.72
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,729.51,578.29
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,690.19,549.28
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,649.02,516.93
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,606.63,483.94
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,565.28,450.78
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,515.49,410.32
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,464.82,368.0
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,410.61,321.49
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,356.77,274.03
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,299.77,223.21
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,244.73,173.5
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,188.14,123.88
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,135.82,80.16
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,84.57,43.65
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,39.09,20.25
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,21.94,12.0
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,14.87,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,62.67,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,165.06,12.36
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,270.99,209.08
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,369.28,301.97
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,442.82,365.79
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,518.93,428.19
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,577.72,474.97
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,636.63,520.33
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,449.86,373.77
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,210.73,174.1
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,221.59,183.69
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,232.38,192.25
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,304.87,252.57
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,361.52,298.79
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,253.87,209.32
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,153.19,123.88
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,185.92,151.73
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,232.03,189.9
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,265.5,217.45
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,297.46,243.45
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,270.92,221.39
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,245.67,200.52
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,233.45,190.6
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,221.59,180.91
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,209.92,171.32
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,198.5,161.92
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,184.77,150.59
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,171.27,139.37
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,284.36,229.96
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,346.49,271.32
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,290.79,220.56
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,237.76,172.15
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,182.62,123.51
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,132.3,81.2
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,83.37,45.84
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,43.4,24.77
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,27.41,16.37
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,22.7,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,98.58,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,234.67,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,346.17,266.97
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,451.99,371.75
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,523.02,434.36
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,595.73,495.1
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,650.4,539.65
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,704.43,582.11
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,743.83,612.49
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,781.12,640.59
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,804.18,656.31
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,824.09,669.49
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,830.85,673.75
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,842.47,681.76
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,845.92,682.49
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,845.84,680.77
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,838.82,674.82
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,828.23,666.43
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,811.06,652.41
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,790.48,636.04
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,763.58,616.03
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,733.64,593.79
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,697.15,565.55
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,658.23,533.65
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,615.27,498.88
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,570.53,461.96
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,522.29,421.49
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,470.58,377.23
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,415.25,329.42
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,360.32,280.57
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,303.28,228.65
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,248.2,177.98
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,191.06,127.11
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,138.22,82.35
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,85.88,44.46
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,41.8,21.84
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,21.53,11.59
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.91,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,8.19,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,98.0,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,231.94,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,341.18,260.84
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,443.27,366.55
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,514.67,430.34
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,587.77,491.97
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,641.43,535.91
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,694.43,577.64
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,733.23,606.85
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,769.95,633.65
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,794.34,650.49
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,815.68,664.85
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,822.49,668.47
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,834.2,675.87
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,837.35,675.89
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,837.01,673.48
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,830.19,667.7
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,819.84,659.49
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,802.95,645.4
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,782.68,629.0
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,756.11,609.44
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,726.54,587.65
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,689.58,560.23
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,650.39,529.09
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,607.2,493.98
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,562.33,456.79
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,514.89,416.74
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,463.97,372.95
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,409.79,325.24
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,356.06,276.82
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,299.1,225.14
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,244.26,174.88
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,188.07,125.02
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,136.25,81.23
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,85.09,44.18
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,39.82,19.99
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,21.52,11.5
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,14.91,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,76.23,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,190.78,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,304.66,226.42
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,407.05,331.08
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,470.76,387.73
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,545.14,448.73
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,603.31,494.61
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,661.21,538.47
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,700.85,567.17
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,738.59,593.72
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,713.81,573.89
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,679.13,547.15
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,745.9,595.48
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,815.62,643.7
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,812.32,638.66
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,813.75,637.92
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,807.34,632.89
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,797.51,625.64
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,780.69,612.94
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,760.65,598.08
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,735.15,580.45
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,706.71,560.65
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,672.73,535.66
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,636.33,506.9
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,595.02,474.22
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,554.82,441.59
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,505.5,401.44
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,455.68,359.82
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,402.81,315.0
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,350.38,269.25
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,293.82,219.13
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,239.95,170.84
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,185.3,123.11
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,133.6,79.96
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,83.15,43.87
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,41.95,22.14
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,22.83,12.42
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,14.88,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,38.13,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,225.71,164.5
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,391.89,317.82
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,464.5,381.83
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,539.98,444.3
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,588.63,482.89
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,643.94,524.99
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,685.12,554.47
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,724.44,581.68
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,741.8,592.78
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,755.96,601.58
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,697.85,558.4
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,622.58,502.19
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,644.64,519.29
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,671.04,538.12
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,733.37,583.46
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,784.27,619.57
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,692.93,552.18
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,592.5,475.22
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,522.39,421.61
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,444.41,360.53
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,456.92,372.04
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,475.32,386.86
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,413.68,337.43
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,366.38,298.94
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,372.69,303.46
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,362.68,293.62
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,318.95,255.88
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,278.04,220.24
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,237.86,184.41
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,198.33,148.72
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,155.01,111.25
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,115.46,78.12
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,77.43,48.67
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,43.93,26.8
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,27.59,16.2
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,18.52,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,18.95,8.35
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,31.66,20.96
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,46.25,34.06
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,60.43,46.7
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,74.42,58.95
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,88.31,70.92
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,100.32,81.24
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,112.39,91.48
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,185.22,154.48
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,247.74,207.42
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,425.53,357.02
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,590.8,488.82
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,603.89,497.03
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,614.82,504.82
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,481.41,397.13
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,353.33,291.33
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,375.38,309.75
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,395.57,325.61
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,383.95,315.83
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,371.93,305.89
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,345.64,284.39
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,320.21,263.54
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,287.79,236.7
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,257.26,211.34
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,248.66,204.22
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,238.23,195.14
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,213.03,174.02
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,188.87,153.54
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,164.37,132.08
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,140.22,110.66
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,113.54,87.4
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,88.47,65.81
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,64.23,45.63
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,41.93,28.2
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,26.41,15.48
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,14.02,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,174.28,122.01
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,293.27,242.37
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,348.84,294.52
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,407.17,346.07
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,450.84,383.04
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,494.55,418.54
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,531.18,448.4
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,573.46,481.92
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,587.77,492.0
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,606.34,505.38
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,686.95,567.17
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,752.57,615.82
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,792.07,643.36
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,827.71,667.94
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,821.24,662.36
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,811.27,654.68
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,735.27,598.09
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,655.77,537.84
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,691.94,566.79
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,716.7,585.77
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,596.84,490.74
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,477.8,394.31
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,287.98,239.05
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,108.23,86.7
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,59.67,45.7
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,13.2,5.77
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,12.31,5.05
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,11.43,4.3
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,10.11,3.15
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,8.78,2.0
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,94.32,63.17
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,138.77,85.42
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,87.85,46.98
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,44.41,22.7
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,22.46,12.3
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,14.92,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,15.46,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,120.57,80.56
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,218.05,179.49
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,260.88,220.55
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,289.68,248.12
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,325.74,279.79
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,361.81,310.35
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,390.24,334.02
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,418.01,356.55
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,387.79,328.93
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,338.88,286.29
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,462.19,389.91
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,588.24,490.79
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,445.52,372.16
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,290.2,241.34
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,214.58,178.17
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,133.78,109.0
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,158.7,130.19
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,183.39,150.78
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,158.71,129.86
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,135.18,109.94
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,69.46,54.24
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,8.8,1.99
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,99.25,80.54
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,193.93,161.08
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,127.32,104.4
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,63.67,49.76
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,58.77,45.64
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,53.89,41.44
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,47.67,36.06
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,41.47,30.63
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,35.26,25.21
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,29.07,19.72
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,22.44,13.75
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,15.83,7.76
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,10.1,2.47
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.38,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,61.52,35.71
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,102.03,79.11
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,136.06,110.29
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,170.07,140.6
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,198.58,165.62
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,227.06,190.1
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,250.03,209.43
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,272.87,228.27
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,182.8,151.38
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,100.92,80.23
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,118.77,95.21
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,136.68,110.0
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,135.33,108.71
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,134.28,107.73
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,112.32,89.35
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,91.66,72.04
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,92.5,72.74
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,93.35,73.44
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,83.75,65.39
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,74.36,57.53
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,75.78,58.76
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,77.2,60.0
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,90.78,71.49
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,104.48,83.05
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,71.79,55.6
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,40.58,29.17
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,37.04,26.19
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,33.49,23.19
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,29.95,20.16
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,26.41,17.11
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,22.44,13.65
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,18.46,10.16
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,14.06,6.27
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,9.65,2.37
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.14,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
