Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,17.28,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,51.5,204.58,126.06
2016,12,9,8,0,443.0,32.0,1.4,13.0,84.0,371.94,295.91
2016,12,9,8,15,517.5,38.0,1.5,13.0,122.5,444.72,362.63
2016,12,9,8,30,592.0,44.0,1.6,13.0,161.0,514.7,421.86
2016,12,9,8,45,640.0,48.0,1.7,13.5,199.0,571.63,467.84
2016,12,9,9,0,688.0,52.0,1.8,14.0,237.0,628.46,511.94
2016,12,9,9,15,354.0,88.5,1.85,14.0,184.5,421.22,349.71
2016,12,9,9,30,20.0,125.0,1.9,14.0,132.0,142.01,115.02
2016,12,9,9,45,71.5,144.5,2.0,14.5,172.0,219.51,181.31
2016,12,9,10,0,123.0,164.0,2.1,15.0,212.0,300.3,247.66
2016,12,9,10,15,178.0,172.0,2.15,15.0,246.5,353.44,291.24
2016,12,9,10,30,233.0,180.0,2.2,15.0,281.0,422.39,346.37
2016,12,9,10,45,237.0,188.0,2.3,15.0,294.5,431.67,353.02
2016,12,9,11,0,241.0,196.0,2.4,15.0,308.0,439.9,359.18
2016,12,9,11,15,239.5,202.0,2.4,15.0,315.0,440.05,358.7
2016,12,9,11,30,238.0,208.0,2.4,15.0,322.0,439.24,357.54
2016,12,9,11,45,211.0,212.0,2.4,15.0,314.0,400.85,326.65
2016,12,9,12,0,184.0,216.0,2.4,15.0,306.0,377.52,307.46
2016,12,9,12,15,129.0,212.0,2.35,15.0,275.0,324.75,264.15
2016,12,9,12,30,74.0,208.0,2.3,15.0,244.0,263.18,213.6
2016,12,9,12,45,44.5,189.5,2.25,15.0,211.0,218.57,177.0
2016,12,9,13,0,15.0,171.0,2.2,15.0,178.0,168.46,135.55
2016,12,9,13,15,81.5,180.0,2.15,15.0,216.0,225.08,183.18
2016,12,9,13,30,148.0,189.0,2.1,15.0,254.0,275.78,224.49
2016,12,9,13,45,183.0,176.0,2.05,15.0,251.5,271.66,220.71
2016,12,9,14,0,218.0,163.0,2.0,15.0,249.0,270.88,219.23
2016,12,9,14,15,212.5,150.5,1.85,15.0,229.0,242.42,194.9
2016,12,9,14,30,207.0,138.0,1.7,15.0,209.0,214.39,170.67
2016,12,9,14,45,201.0,123.5,1.55,15.0,186.5,184.75,144.82
2016,12,9,15,0,195.0,109.0,1.4,15.0,164.0,155.77,119.29
2016,12,9,15,15,181.0,93.5,1.3,14.5,138.5,124.95,92.75
2016,12,9,15,30,167.0,78.0,1.2,14.0,113.0,95.88,68.08
2016,12,9,15,45,146.5,62.0,1.1,14.0,87.5,67.64,45.34
2016,12,9,16,0,126.0,46.0,1.0,14.0,62.0,42.14,26.67
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.0,26.46,15.27
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,15.58,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,5.7,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,9.66,2.2
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,14.94,6.91
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,20.23,11.58
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,25.09,15.86
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,29.95,20.11
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,34.82,24.32
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,39.69,28.49
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,29.52,19.75
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,19.37,11.01
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,26.88,17.44
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,34.4,23.84
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,42.37,30.53
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,50.35,37.19
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,51.69,38.28
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,53.02,39.38
2016,12,10,11,45,0.0,82.5,2.55,15.0,82.5,73.02,56.2
2016,12,10,12,0,0.0,105.0,2.5,15.0,105.0,94.35,74.04
2016,12,10,12,15,0.0,56.0,2.45,14.5,56.0,49.48,36.42
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.16,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,6.16,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,12.33,4.92
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,18.5,10.23
2016,12,10,13,45,0.0,16.0,2.15,14.0,16.0,14.08,6.46
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,9.68,2.68
2016,12,10,14,15,0.0,10.5,2.05,14.0,10.5,9.23,2.31
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,8.79,1.93
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,7.47,0.79
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,5.26,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.39,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.51,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.63,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.31,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,10.91,0.0
2016,12,11,7,45,66.0,26.0,1.45,7.0,33.5,93.09,49.58
2016,12,11,8,0,132.0,40.0,1.4,7.0,55.0,161.03,129.42
2016,12,11,8,15,155.0,56.5,1.35,7.0,81.0,201.51,168.38
2016,12,11,8,30,178.0,73.0,1.3,7.0,107.0,242.36,205.3
2016,12,11,8,45,192.0,88.0,1.3,7.5,132.5,274.48,233.39
2016,12,11,9,0,206.0,103.0,1.3,8.0,158.0,306.61,260.54
2016,12,11,9,15,213.5,117.5,1.3,8.0,181.5,332.62,282.21
2016,12,11,9,30,221.0,132.0,1.3,8.0,205.0,358.02,302.86
2016,12,11,9,45,226.5,144.0,1.3,8.5,225.0,377.56,317.78
2016,12,11,10,0,232.0,156.0,1.3,9.0,245.0,396.31,331.77
2016,12,11,10,15,116.0,143.5,1.35,9.5,188.0,264.03,220.99
2016,12,11,10,30,0.0,131.0,1.4,10.0,131.0,123.78,100.28
2016,12,11,10,45,41.0,164.0,1.45,10.5,183.0,206.53,170.97
2016,12,11,11,0,82.0,197.0,1.5,11.0,235.0,278.94,230.64
2016,12,11,11,15,84.0,202.5,1.5,11.0,242.0,283.66,233.89
2016,12,11,11,30,86.0,208.0,1.5,11.0,249.0,288.21,237.34
2016,12,11,11,45,100.5,211.5,1.55,11.5,260.0,299.91,246.6
2016,12,11,12,0,115.0,215.0,1.6,12.0,271.0,323.92,265.48
2016,12,11,12,15,117.5,214.0,1.65,12.0,271.0,319.0,261.41
2016,12,11,12,30,120.0,213.0,1.7,12.0,271.0,313.69,257.15
2016,12,11,12,45,164.0,207.0,1.75,12.0,284.5,330.49,271.53
2016,12,11,13,0,208.0,201.0,1.8,12.0,298.0,344.07,282.9
2016,12,11,13,15,104.0,173.5,1.85,12.0,222.0,241.11,197.96
2016,12,11,13,30,0.0,146.0,1.9,12.0,146.0,133.51,107.78
2016,12,11,13,45,0.0,82.5,2.0,12.0,82.5,73.18,57.2
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,16.72,8.83
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,15.4,7.74
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,14.07,6.62
2016,12,11,14,45,0.0,14.0,1.65,11.0,14.0,12.31,5.09
2016,12,11,15,0,0.0,12.0,1.5,11.0,12.0,10.54,3.55
2016,12,11,15,15,0.0,10.0,1.45,10.5,10.0,8.78,2.01
2016,12,11,15,30,0.0,8.0,1.4,10.0,8.0,7.02,0.45
2016,12,11,15,45,0.0,6.0,1.35,10.0,6.0,5.26,0.0
2016,12,11,16,0,0.0,4.0,1.3,10.0,4.0,3.5,0.0
2016,12,11,16,15,0.0,2.5,1.35,9.5,2.5,2.19,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.87,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.45,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,14.55,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,190.1,99.12
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,352.24,283.43
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,428.41,356.26
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,508.46,425.38
2016,12,12,8,45,617.5,51.5,1.95,8.5,192.5,562.71,470.37
2016,12,12,9,0,661.0,57.0,2.0,9.0,230.0,617.08,513.6
2016,12,12,9,15,694.0,60.5,1.9,9.0,265.5,654.46,542.16
2016,12,12,9,30,727.0,64.0,1.8,9.0,301.0,696.35,573.11
2016,12,12,9,45,743.0,68.0,1.75,9.5,331.0,722.92,590.88
2016,12,12,10,0,759.0,72.0,1.7,10.0,361.0,746.85,606.29
2016,12,12,10,15,638.0,101.0,1.6,10.0,355.0,689.62,561.81
2016,12,12,10,30,517.0,130.0,1.5,10.0,349.0,614.88,504.21
2016,12,12,10,45,570.5,123.0,1.45,10.5,375.0,654.39,533.24
2016,12,12,11,0,624.0,116.0,1.4,11.0,401.0,685.26,553.95
2016,12,12,11,15,557.5,137.5,1.4,11.0,396.5,639.69,518.84
2016,12,12,11,30,491.0,159.0,1.4,11.0,392.0,600.81,487.9
2016,12,12,11,45,426.0,174.5,1.45,11.0,378.5,555.35,452.19
2016,12,12,12,0,361.0,190.0,1.5,11.0,365.0,496.75,406.25
2016,12,12,12,15,300.5,198.5,1.5,11.0,343.5,449.71,368.47
2016,12,12,12,30,240.0,207.0,1.5,11.0,322.0,404.59,331.74
2016,12,12,12,45,255.0,200.5,1.5,11.0,320.5,396.62,325.74
2016,12,12,13,0,270.0,194.0,1.5,11.0,319.0,387.03,318.04
2016,12,12,13,15,216.0,191.0,1.5,11.0,288.5,328.13,270.0
2016,12,12,13,30,162.0,188.0,1.5,11.0,258.0,283.41,233.09
2016,12,12,13,45,133.5,177.5,1.5,11.0,233.0,248.32,204.06
2016,12,12,14,0,105.0,167.0,1.5,11.0,208.0,215.77,176.91
2016,12,12,14,15,99.0,155.0,1.45,11.0,191.5,194.01,158.51
2016,12,12,14,30,93.0,143.0,1.4,11.0,175.0,168.44,136.71
2016,12,12,14,45,88.5,128.0,1.35,11.0,156.0,146.53,117.75
2016,12,12,15,0,84.0,113.0,1.3,11.0,137.0,128.03,101.49
2016,12,12,15,15,75.0,97.0,1.3,10.5,116.0,102.84,79.83
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,81.65,61.65
2016,12,12,15,45,54.0,64.0,1.3,10.0,73.5,60.66,43.95
2016,12,12,16,0,42.0,47.0,1.3,10.0,52.0,41.52,28.28
2016,12,12,16,15,21.0,31.0,1.35,9.5,33.5,26.32,15.63
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,13.22,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,6.82,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,7.28,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,54.2,21.75
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,98.2,75.73
2016,12,13,8,15,82.0,54.5,1.65,9.0,68.0,135.36,110.78
2016,12,13,8,30,104.0,71.0,1.6,9.0,91.0,172.81,144.56
2016,12,13,8,45,116.5,87.5,1.6,9.5,114.5,203.7,171.66
2016,12,13,9,0,129.0,104.0,1.6,10.0,138.0,234.59,198.06
2016,12,13,9,15,137.5,119.0,1.55,10.0,159.5,259.97,219.48
2016,12,13,9,30,146.0,134.0,1.5,10.0,181.0,285.15,240.28
2016,12,13,9,45,151.0,147.0,1.5,10.5,200.0,304.27,255.27
2016,12,13,10,0,156.0,160.0,1.5,11.0,219.0,322.99,269.66
2016,12,13,10,15,78.0,134.5,1.5,11.0,164.0,206.17,171.67
2016,12,13,10,30,0.0,109.0,1.5,11.0,109.0,100.38,80.37
2016,12,13,10,45,79.5,154.5,1.5,11.5,190.5,227.3,189.11
2016,12,13,11,0,159.0,200.0,1.5,12.0,272.0,362.0,298.6
2016,12,13,11,15,241.0,196.5,1.45,12.0,309.0,435.08,356.84
2016,12,13,11,30,323.0,193.0,1.4,12.0,346.0,490.2,400.33
2016,12,13,11,45,171.0,187.5,1.35,12.0,269.0,340.75,279.4
2016,12,13,12,0,19.0,182.0,1.3,12.0,192.0,187.34,151.89
2016,12,13,12,15,60.0,196.5,1.25,12.0,225.5,244.02,199.8
2016,12,13,12,30,101.0,211.0,1.2,12.0,259.0,286.61,234.65
2016,12,13,12,45,229.0,195.5,1.2,12.0,301.5,373.65,306.02
2016,12,13,13,0,357.0,180.0,1.2,12.0,344.0,428.15,349.68
2016,12,13,13,15,178.5,132.0,1.2,12.0,214.0,251.4,206.6
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,74.52,58.04
2016,12,13,13,45,10.0,116.0,1.2,12.0,120.0,109.75,88.31
2016,12,13,14,0,20.0,148.0,1.2,12.0,156.0,144.66,117.56
2016,12,13,14,15,17.0,137.0,1.2,12.0,143.5,131.58,106.53
2016,12,13,14,30,14.0,126.0,1.2,12.0,131.0,118.91,95.91
2016,12,13,14,45,9.5,113.0,1.25,12.0,116.5,104.31,83.64
2016,12,13,15,0,5.0,100.0,1.3,12.0,102.0,90.32,71.83
2016,12,13,15,15,2.5,85.0,1.25,11.5,86.0,75.62,59.37
2016,12,13,15,30,0.0,70.0,1.2,11.0,70.0,61.4,47.17
2016,12,13,15,45,0.0,54.0,1.2,11.0,54.0,47.1,34.57
2016,12,13,16,0,0.0,38.0,1.2,11.0,38.0,33.12,22.15
2016,12,13,16,15,0.0,24.5,1.3,11.0,24.5,21.55,11.75
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,9.67,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,5.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,6.37,0.0
2016,12,14,7,45,5.5,21.5,2.65,13.0,22.0,24.73,5.32
2016,12,14,8,0,11.0,36.0,2.8,13.0,37.0,51.68,36.1
2016,12,14,8,15,25.0,52.5,2.8,13.0,56.5,81.37,63.1
2016,12,14,8,30,39.0,69.0,2.8,13.0,76.0,110.84,89.31
2016,12,14,8,45,47.5,85.0,2.85,13.5,96.0,135.6,110.96
2016,12,14,9,0,56.0,101.0,2.9,14.0,116.0,160.48,132.33
2016,12,14,9,15,61.5,116.0,2.95,14.0,134.5,181.58,150.32
2016,12,14,9,30,67.0,131.0,3.0,14.0,153.0,202.71,168.07
2016,12,14,9,45,68.5,143.5,3.05,14.0,168.0,216.95,179.76
2016,12,14,10,0,70.0,156.0,3.1,14.0,183.0,231.15,191.28
2016,12,14,10,15,106.5,169.0,3.1,14.0,213.0,290.35,240.56
2016,12,14,10,30,143.0,182.0,3.1,14.0,243.0,334.3,276.71
2016,12,14,10,45,91.0,182.5,3.1,14.0,222.0,272.23,224.41
2016,12,14,11,0,39.0,183.0,3.1,14.0,201.0,226.14,184.87
2016,12,14,11,15,81.5,196.5,3.1,14.0,235.0,274.69,225.79
2016,12,14,11,30,124.0,210.0,3.1,14.0,269.0,336.1,276.09
2016,12,14,11,45,68.0,192.0,3.1,14.0,224.5,251.46,205.81
2016,12,14,12,0,12.0,174.0,3.1,14.0,180.0,173.54,140.33
2016,12,14,12,15,6.0,142.5,3.05,14.0,145.5,135.72,108.98
2016,12,14,12,30,0.0,111.0,3.0,14.0,111.0,100.01,79.06
2016,12,14,12,45,0.0,120.0,2.95,14.0,120.0,108.63,86.35
2016,12,14,13,0,0.0,129.0,2.9,14.0,129.0,117.27,93.62
2016,12,14,13,15,3.5,141.0,2.9,14.0,142.5,130.99,105.23
2016,12,14,13,30,7.0,153.0,2.9,14.0,156.0,144.47,116.57
2016,12,14,13,45,3.5,129.5,2.9,14.0,131.0,119.28,95.59
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,95.07,75.36
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,87.13,68.77
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,79.27,62.18
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,70.58,54.83
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,61.97,47.48
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,52.11,38.98
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,42.36,30.49
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,33.08,22.33
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,23.79,14.11
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,15.4,6.7
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,4.82,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,8.78,1.34
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,14.06,6.1
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,19.35,10.78
2016,12,15,8,45,0.0,27.5,3.9,14.0,27.5,24.2,15.07
2016,12,15,9,0,0.0,33.0,3.7,14.0,33.0,29.06,19.33
2016,12,15,9,15,0.0,38.5,3.6,14.0,38.5,33.93,23.55
2016,12,15,9,30,0.0,44.0,3.5,14.0,44.0,38.8,27.73
2016,12,15,9,45,0.0,49.0,3.45,14.0,49.0,43.24,31.51
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,47.67,35.26
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,35.72,25.0
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,23.79,14.76
2016,12,15,10,45,0.0,45.0,3.1,14.0,45.0,39.71,28.35
2016,12,15,11,0,0.0,63.0,3.0,14.0,63.0,55.68,41.88
2016,12,15,11,15,0.0,71.0,2.95,14.0,71.0,62.79,47.86
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,69.91,53.84
2016,12,15,11,45,0.0,79.5,2.85,14.0,79.5,70.35,54.18
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,70.8,54.55
2016,12,15,12,15,0.0,58.0,2.8,14.0,58.0,51.25,38.02
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,31.76,21.48
2016,12,15,12,45,0.0,48.5,2.8,14.0,48.5,42.82,30.92
2016,12,15,13,0,0.0,61.0,2.8,14.0,61.0,53.9,40.35
2016,12,15,13,15,0.0,58.0,2.75,14.0,58.0,51.24,38.12
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,48.57,35.9
2016,12,15,13,45,0.0,42.0,2.7,14.0,42.0,37.05,26.12
2016,12,15,14,0,0.0,29.0,2.7,14.0,29.0,25.55,16.31
2016,12,15,14,15,0.0,27.0,2.6,14.0,27.0,23.78,14.82
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,22.01,13.31
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,19.35,11.04
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,16.71,8.75
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,14.06,6.47
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,11.42,4.16
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,8.78,1.82
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,221.5,15.5,4.0,7.5,38.5,182.79,57.48
2016,12,16,8,0,443.0,31.0,4.1,8.0,77.0,366.27,291.93
2016,12,16,8,15,527.5,37.5,4.2,8.0,116.5,446.1,373.49
2016,12,16,8,30,612.0,44.0,4.3,8.0,156.0,522.75,442.27
2016,12,16,8,45,662.0,49.0,4.45,8.5,196.0,583.21,494.33
2016,12,16,9,0,712.0,54.0,4.6,9.0,236.0,643.6,544.33
2016,12,16,9,15,745.5,57.5,4.6,9.0,273.0,688.64,580.88
2016,12,16,9,30,779.0,61.0,4.6,9.0,310.0,731.99,615.02
2016,12,16,9,45,804.0,62.5,4.7,9.5,342.5,763.75,638.65
2016,12,16,10,0,829.0,64.0,4.8,10.0,375.0,792.86,659.77
2016,12,16,10,15,845.0,66.0,4.8,10.0,401.5,812.19,673.75
2016,12,16,10,30,861.0,68.0,4.8,10.0,428.0,828.27,685.17
2016,12,16,10,45,870.5,69.5,4.8,10.5,447.5,834.84,688.05
2016,12,16,11,0,880.0,71.0,4.8,11.0,467.0,837.88,688.36
2016,12,16,11,15,886.5,71.5,4.75,11.0,480.0,826.03,678.47
2016,12,16,11,30,893.0,72.0,4.7,11.0,493.0,818.41,672.04
2016,12,16,11,45,896.0,72.0,4.7,11.0,498.5,803.86,660.74
2016,12,16,12,0,899.0,72.0,4.7,11.0,504.0,785.92,647.0
2016,12,16,12,15,898.5,72.0,4.7,11.0,502.0,762.01,628.78
2016,12,16,12,30,898.0,72.0,4.7,11.0,500.0,735.0,608.23
2016,12,16,12,45,842.5,74.5,4.75,11.0,469.5,675.3,562.17
2016,12,16,13,0,787.0,77.0,4.8,11.0,439.0,610.89,510.08
2016,12,16,13,15,829.5,73.0,4.8,11.0,442.5,600.42,500.5
2016,12,16,13,30,872.0,69.0,4.8,11.0,446.0,584.23,485.39
2016,12,16,13,45,858.0,67.5,4.85,11.0,421.5,535.19,443.28
2016,12,16,14,0,844.0,66.0,4.9,11.0,397.0,485.2,399.41
2016,12,16,14,15,824.0,64.0,4.85,11.0,367.0,431.4,351.14
2016,12,16,14,30,804.0,62.0,4.8,11.0,337.0,377.8,301.92
2016,12,16,14,45,775.5,59.0,4.8,11.0,301.5,320.88,249.2
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,265.68,197.4
2016,12,16,15,15,703.5,52.0,4.65,10.5,226.5,208.28,144.89
2016,12,16,15,30,660.0,48.0,4.5,10.0,187.0,154.96,97.72
2016,12,16,15,45,593.0,42.0,4.4,9.5,147.0,101.73,55.95
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,56.03,27.68
2016,12,16,16,15,263.0,34.5,4.2,8.5,70.0,27.06,16.6
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,26.13,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.5,1.85,4.0,39.5,192.09,49.18
2016,12,17,8,0,494.0,29.0,1.8,5.0,79.0,386.7,307.28
2016,12,17,8,15,576.0,35.5,1.85,5.5,120.0,468.18,389.37
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,552.74,462.13
2016,12,17,8,45,708.0,46.0,1.95,6.5,201.5,613.11,512.31
2016,12,17,9,0,758.0,50.0,2.0,7.0,242.0,673.27,560.12
2016,12,17,9,15,790.0,53.0,2.0,7.0,279.5,717.33,594.39
2016,12,17,9,30,822.0,56.0,2.0,7.0,317.0,759.58,626.19
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.0,789.54,646.76
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,816.69,664.79
2016,12,17,10,15,877.5,62.5,2.0,8.0,409.5,826.38,670.87
2016,12,17,10,30,892.0,64.0,2.0,8.0,436.0,840.75,680.51
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.0,846.67,682.7
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,849.04,682.46
2016,12,17,11,15,914.5,67.5,2.0,9.0,488.5,844.02,678.24
2016,12,17,11,30,920.0,68.0,2.0,9.0,501.0,835.41,671.62
2016,12,17,11,45,920.5,69.0,2.0,9.5,506.0,819.86,658.91
2016,12,17,12,0,921.0,70.0,2.0,10.0,511.0,800.87,643.91
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.0,776.2,626.02
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,748.37,605.86
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,712.51,579.67
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,674.31,550.06
2016,12,17,13,15,890.0,71.0,1.95,10.0,467.5,636.1,519.05
2016,12,17,13,30,881.0,70.0,1.9,10.0,450.0,591.6,482.62
2016,12,17,13,45,866.0,68.5,1.85,10.0,425.5,541.69,441.13
2016,12,17,14,0,851.0,67.0,1.8,10.0,401.0,490.89,397.86
2016,12,17,14,15,831.0,65.0,1.75,10.0,370.5,436.78,350.79
2016,12,17,14,30,811.0,63.0,1.7,10.0,340.0,382.83,302.58
2016,12,17,14,45,780.0,60.5,1.65,10.0,304.0,325.21,250.49
2016,12,17,15,0,749.0,58.0,1.6,10.0,268.0,269.55,199.31
2016,12,17,15,15,705.0,53.5,1.6,9.5,228.5,211.38,146.97
2016,12,17,15,30,661.0,49.0,1.6,9.0,189.0,157.34,99.63
2016,12,17,15,45,590.0,43.5,1.6,8.5,148.5,104.01,57.98
2016,12,17,16,0,519.0,38.0,1.6,8.0,108.0,56.65,28.1
2016,12,17,16,15,259.5,36.0,1.65,7.5,71.0,28.23,17.78
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,26.83,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.0,192.7,36.29
2016,12,18,8,0,501.0,28.0,2.9,3.0,78.0,389.86,312.05
2016,12,18,8,15,584.5,34.0,2.95,3.5,119.0,471.77,397.54
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,556.9,472.55
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.0,617.71,524.58
2016,12,18,9,0,769.0,48.0,3.2,5.0,242.0,678.45,574.33
2016,12,18,9,15,801.5,51.0,3.15,5.5,280.0,723.13,608.86
2016,12,18,9,30,834.0,54.0,3.1,6.0,318.0,766.03,640.68
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.0,794.87,661.0
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,812.88,672.64
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.0,831.48,685.14
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,846.83,694.99
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,854.54,698.22
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,858.64,698.87
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,853.63,694.19
2016,12,18,11,30,933.0,67.0,2.7,8.0,506.0,844.98,687.03
2016,12,18,11,45,936.0,67.0,2.7,8.5,511.5,830.06,674.55
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,811.59,659.64
2016,12,18,12,15,937.5,67.0,2.7,9.0,514.5,786.26,640.95
2016,12,18,12,30,936.0,67.0,2.7,9.0,512.0,757.75,619.92
2016,12,18,12,45,931.5,66.5,2.7,9.5,502.0,723.5,593.44
2016,12,18,13,0,927.0,66.0,2.7,10.0,492.0,686.53,563.69
2016,12,18,13,15,919.0,65.0,2.7,10.0,474.5,644.3,529.59
2016,12,18,13,30,911.0,64.0,2.7,10.0,457.0,599.99,493.08
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.0,550.63,451.64
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,500.11,408.12
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,446.29,360.5
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,393.16,312.19
2016,12,18,14,45,821.0,55.0,2.45,10.0,312.0,334.53,258.55
2016,12,18,15,0,794.0,52.0,2.4,10.0,276.0,277.37,205.37
2016,12,18,15,15,752.5,48.5,2.3,9.0,236.5,218.3,151.76
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,162.97,102.78
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,107.83,58.95
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,59.83,28.74
2016,12,18,16,15,464.0,27.0,2.0,6.5,75.5,23.92,14.37
2016,12,18,16,30,346.0,19.0,2.0,6.0,37.0,17.15,0.0
2016,12,18,16,45,173.0,9.5,2.0,6.0,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,178.03,19.44
