Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,350.73,277.51
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,431.92,361.44
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,516.34,434.77
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,577.16,485.69
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,638.05,534.37
2016,12,19,9,15,745.5,54.5,1.85,6.0,266.5,683.17,569.5
2016,12,19,9,30,779.0,58.0,1.8,6.0,303.0,726.68,602.19
2016,12,19,9,45,790.0,62.5,1.8,6.5,333.5,751.1,618.84
2016,12,19,10,0,801.0,67.0,1.8,7.0,364.0,772.65,633.02
2016,12,19,10,15,817.0,69.0,1.8,7.5,390.5,792.13,645.4
2016,12,19,10,30,833.0,71.0,1.8,8.0,417.0,808.46,655.29
2016,12,19,10,45,843.0,72.5,1.85,9.0,436.5,815.81,657.9
2016,12,19,11,0,853.0,74.0,1.9,10.0,456.0,819.72,658.14
2016,12,19,11,15,775.5,87.5,1.85,10.0,442.5,762.92,615.55
2016,12,19,11,30,698.0,101.0,1.8,10.0,429.0,708.82,575.23
2016,12,19,11,45,702.0,101.5,1.8,10.5,434.5,698.31,566.64
2016,12,19,12,0,706.0,102.0,1.8,11.0,440.0,684.96,555.62
2016,12,19,12,15,702.5,102.5,1.8,11.0,437.5,663.2,539.42
2016,12,19,12,30,699.0,103.0,1.8,11.0,435.0,639.06,520.85
2016,12,19,12,45,683.0,104.5,1.8,11.0,424.0,605.22,494.25
2016,12,19,13,0,667.0,106.0,1.8,11.0,413.0,570.04,466.31
2016,12,19,13,15,566.0,125.5,1.75,11.0,379.5,500.37,410.01
2016,12,19,13,30,465.0,145.0,1.7,11.0,346.0,431.84,354.25
2016,12,19,13,45,636.5,107.5,1.65,11.0,366.5,465.15,379.84
2016,12,19,14,0,808.0,70.0,1.6,11.0,387.0,475.96,384.95
2016,12,19,14,15,787.0,67.5,1.5,11.0,357.5,422.97,338.59
2016,12,19,14,30,766.0,65.0,1.4,11.0,328.0,370.35,291.87
2016,12,19,14,45,735.0,62.0,1.3,11.0,293.5,314.55,241.76
2016,12,19,15,0,704.0,59.0,1.2,11.0,259.0,260.79,192.71
2016,12,19,15,15,659.5,55.0,1.2,10.5,220.5,205.4,143.29
2016,12,19,15,30,615.0,51.0,1.2,10.0,182.0,152.94,97.62
2016,12,19,15,45,543.0,45.0,1.3,9.5,142.5,101.13,57.12
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,57.35,29.19
2016,12,19,16,15,354.0,29.5,1.4,9.0,68.0,23.97,14.34
2016,12,19,16,30,237.0,20.0,1.4,9.0,33.0,16.5,0.0
2016,12,19,16,45,118.5,10.0,1.4,9.0,16.5,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,14.5,2.2,5.5,32.5,155.45,3.64
2016,12,20,8,0,369.0,29.0,2.2,6.0,65.0,314.19,245.81
2016,12,20,8,15,455.5,36.0,2.15,6.5,102.0,392.93,327.49
2016,12,20,8,30,542.0,43.0,2.1,7.0,139.0,476.56,400.78
2016,12,20,8,45,596.5,48.0,2.05,8.0,177.0,537.34,450.9
2016,12,20,9,0,651.0,53.0,2.0,9.0,215.0,593.32,494.82
2016,12,20,9,15,686.0,56.0,1.95,9.5,250.5,637.86,528.77
2016,12,20,9,30,721.0,59.0,1.9,10.0,286.0,681.0,560.34
2016,12,20,9,45,752.0,60.0,1.85,10.5,318.0,716.5,585.08
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,749.72,607.43
2016,12,20,10,15,689.0,85.5,1.75,11.5,353.0,711.32,576.43
2016,12,20,10,30,595.0,110.0,1.7,12.0,356.0,662.51,538.25
2016,12,20,10,45,567.0,123.0,1.65,12.5,366.5,651.19,528.28
2016,12,20,11,0,539.0,136.0,1.6,13.0,377.0,631.58,511.49
2016,12,20,11,15,694.0,102.0,1.5,13.0,422.0,718.62,575.37
2016,12,20,11,30,849.0,68.0,1.4,13.0,467.0,779.39,617.03
2016,12,20,11,45,754.0,91.5,1.35,13.0,448.5,723.96,575.54
2016,12,20,12,0,659.0,115.0,1.3,13.0,430.0,664.51,532.06
2016,12,20,12,15,568.0,138.5,1.25,13.0,409.5,597.38,480.53
2016,12,20,12,30,477.0,162.0,1.2,13.0,389.0,539.58,435.03
2016,12,20,12,45,443.5,165.5,1.2,13.5,373.5,502.11,405.23
2016,12,20,13,0,410.0,169.0,1.2,14.0,358.0,465.12,375.37
2016,12,20,13,15,610.0,120.5,1.2,14.0,390.0,523.17,421.44
2016,12,20,13,30,810.0,72.0,1.2,14.0,422.0,556.75,446.27
2016,12,20,13,45,797.0,70.5,1.25,14.0,400.0,511.12,408.99
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,464.56,370.57
2016,12,20,14,15,764.5,67.0,1.25,13.5,349.5,413.97,328.01
2016,12,20,14,30,745.0,65.0,1.2,13.0,321.0,363.61,284.36
2016,12,20,14,45,719.0,61.5,1.15,13.0,287.5,310.07,236.66
2016,12,20,15,0,693.0,58.0,1.1,13.0,254.0,258.07,189.49
2016,12,20,15,15,650.5,54.0,1.05,12.5,217.0,203.71,141.23
2016,12,20,15,30,608.0,50.0,1.0,12.0,180.0,152.07,96.47
2016,12,20,15,45,545.0,43.5,1.0,11.5,142.0,101.09,56.44
2016,12,20,16,0,482.0,37.0,1.0,11.0,104.0,57.1,28.07
2016,12,20,16,15,368.5,28.5,1.05,10.5,69.0,23.03,13.55
2016,12,20,16,30,255.0,20.0,1.1,10.0,34.0,16.47,0.0
2016,12,20,16,45,127.5,10.0,1.15,10.0,17.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,8.5,32.5,160.28,0.0
2016,12,21,8,0,390.0,28.0,2.3,9.0,65.0,326.15,251.02
2016,12,21,8,15,476.5,34.5,2.35,9.0,102.5,404.7,334.14
2016,12,21,8,30,563.0,41.0,2.4,9.0,140.0,481.37,402.37
2016,12,21,8,45,617.5,45.5,2.5,9.5,178.5,543.08,454.54
2016,12,21,9,0,672.0,50.0,2.6,10.0,217.0,605.24,504.95
2016,12,21,9,15,707.5,53.5,2.65,10.5,253.5,651.17,540.68
2016,12,21,9,30,743.0,57.0,2.7,11.0,290.0,695.76,574.19
2016,12,21,9,45,770.0,58.5,2.8,11.5,322.0,728.99,598.38
2016,12,21,10,0,797.0,60.0,2.9,12.0,354.0,759.84,620.3
2016,12,21,10,15,814.0,62.0,2.75,12.0,380.5,780.33,633.79
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,797.75,644.81
2016,12,21,10,45,844.0,64.5,2.5,12.5,427.5,798.61,642.68
2016,12,21,11,0,857.0,65.0,2.4,13.0,448.0,804.18,644.19
2016,12,21,11,15,864.5,65.5,2.35,13.0,461.5,801.78,641.47
2016,12,21,11,30,872.0,66.0,2.3,13.0,475.0,795.93,636.43
2016,12,21,11,45,877.0,66.0,2.3,13.5,481.5,783.98,626.32
2016,12,21,12,0,882.0,66.0,2.3,14.0,488.0,768.62,613.92
2016,12,21,12,15,882.0,66.0,2.3,14.0,487.0,746.14,597.56
2016,12,21,12,30,882.0,66.0,2.3,14.0,486.0,720.56,579.0
2016,12,21,12,45,873.5,67.0,2.3,14.5,476.5,687.34,553.71
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,651.78,525.5
2016,12,21,13,15,857.5,67.0,2.25,15.0,451.0,612.38,494.04
2016,12,21,13,30,850.0,66.0,2.2,15.0,435.0,571.04,460.43
2016,12,21,13,45,837.5,65.0,2.2,15.0,412.0,527.89,424.73
2016,12,21,14,0,825.0,64.0,2.2,15.0,389.0,480.44,384.76
2016,12,21,14,15,806.5,62.0,2.1,14.5,360.5,428.44,340.52
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,376.49,295.03
2016,12,21,14,45,760.0,57.5,1.95,14.0,297.5,321.15,245.4
2016,12,21,15,0,732.0,55.0,1.9,14.0,263.0,267.45,196.4
2016,12,21,15,15,690.5,51.0,1.75,13.5,225.5,211.15,146.0
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,158.66,100.12
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,106.24,58.83
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,61.04,29.79
2016,12,21,16,15,406.0,28.0,1.4,11.5,72.5,22.6,13.2
2016,12,21,16,30,293.0,20.0,1.4,11.0,36.0,16.46,0.0
2016,12,21,16,45,146.5,10.0,1.45,10.5,18.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,167.26,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,341.83,260.93
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.0,414.66,339.51
2016,12,22,8,30,591.0,42.0,1.1,9.0,145.0,501.72,412.94
2016,12,22,8,45,642.5,47.0,1.05,9.5,184.5,562.79,462.22
2016,12,22,9,0,694.0,52.0,1.0,10.0,224.0,624.05,509.2
2016,12,22,9,15,729.5,55.5,0.9,10.5,261.0,670.63,542.4
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,715.74,572.91
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,747.88,593.48
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,777.48,611.66
2016,12,22,10,15,829.0,65.5,0.8,12.5,390.0,797.52,625.15
2016,12,22,10,30,846.0,67.0,0.9,13.0,417.0,814.41,636.41
2016,12,22,10,45,857.5,68.5,1.0,13.5,437.5,823.36,642.09
2016,12,22,11,0,869.0,70.0,1.1,14.0,458.0,828.83,645.46
2016,12,22,11,15,876.0,70.5,1.15,14.0,471.5,818.15,638.1
2016,12,22,11,30,883.0,71.0,1.2,14.0,485.0,811.78,634.04
2016,12,22,11,45,885.5,71.5,1.25,14.0,491.0,798.32,625.01
2016,12,22,12,0,888.0,72.0,1.3,14.0,497.0,781.49,613.73
2016,12,22,12,15,887.5,72.0,1.3,14.0,495.5,758.49,597.53
2016,12,22,12,30,887.0,72.0,1.3,14.0,494.0,732.39,579.19
2016,12,22,12,45,884.0,71.0,1.3,14.0,485.0,700.41,556.56
2016,12,22,13,0,881.0,70.0,1.3,14.0,476.0,665.76,530.77
2016,12,22,13,15,872.5,69.5,1.2,14.0,459.5,625.77,498.98
2016,12,22,13,30,864.0,69.0,1.1,14.0,443.0,587.09,467.49
2016,12,22,13,45,851.0,67.0,1.05,14.0,420.0,538.73,428.51
2016,12,22,14,0,838.0,65.0,1.0,14.0,397.0,489.33,387.74
2016,12,22,14,15,817.5,63.0,0.95,14.0,367.0,435.83,342.69
2016,12,22,14,30,797.0,61.0,0.9,14.0,337.0,382.54,296.58
2016,12,22,14,45,766.0,59.0,0.85,14.0,302.0,326.2,247.09
2016,12,22,15,0,735.0,57.0,0.8,14.0,267.0,271.77,198.34
2016,12,22,15,15,692.0,53.0,0.85,13.0,228.5,214.88,148.64
2016,12,22,15,30,649.0,49.0,0.9,12.0,190.0,161.96,103.02
2016,12,22,15,45,583.0,43.0,1.0,11.5,150.0,108.81,61.12
2016,12,22,16,0,517.0,37.0,1.1,11.0,110.0,61.15,29.7
2016,12,22,16,15,404.5,28.5,1.15,10.5,73.5,22.99,13.69
2016,12,22,16,30,292.0,20.0,1.2,10.0,37.0,16.4,0.47
2016,12,22,16,45,146.0,10.0,1.25,10.0,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,5.26,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,10.54,2.55
2016,12,23,8,15,0.0,19.5,3.8,9.0,19.5,17.15,8.85
2016,12,23,8,30,0.0,27.0,3.6,9.0,27.0,23.77,14.83
2016,12,23,8,45,0.0,35.0,3.45,9.0,35.0,30.84,21.17
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,37.92,27.48
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,44.57,33.34
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,51.23,39.16
2016,12,23,9,45,0.0,64.5,2.9,9.5,64.5,57.0,44.07
2016,12,23,10,0,0.0,71.0,2.8,10.0,71.0,62.79,48.93
2016,12,23,10,15,0.0,69.0,2.85,10.0,69.0,61.0,47.32
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,59.22,45.73
2016,12,23,10,45,130.0,127.5,2.95,10.5,185.5,251.75,213.09
2016,12,23,11,0,260.0,188.0,3.0,11.0,304.0,447.76,373.86
2016,12,23,11,15,130.0,103.0,3.35,11.0,161.0,230.94,194.23
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,15.86,8.03
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,22.04,13.39
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,28.22,18.72
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,35.3,24.8
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,42.38,30.9
2016,12,23,12,45,191.5,112.0,4.9,11.0,200.5,257.43,217.77
2016,12,23,13,0,383.0,176.0,5.1,11.0,353.0,445.7,374.18
2016,12,23,13,15,193.0,162.5,5.1,11.0,251.5,286.67,239.99
2016,12,23,13,30,3.0,149.0,5.1,11.0,150.0,138.39,112.78
2016,12,23,13,45,51.0,159.0,5.1,11.0,179.5,180.03,148.75
2016,12,23,14,0,99.0,169.0,5.1,11.0,209.0,210.76,174.59
2016,12,23,14,15,93.0,158.0,4.95,10.5,193.0,191.14,157.85
2016,12,23,14,30,87.0,147.0,4.8,10.0,177.0,172.15,141.54
2016,12,23,14,45,81.5,132.5,4.7,10.0,158.5,150.57,122.64
2016,12,23,15,0,76.0,118.0,4.6,10.0,140.0,129.73,104.26
2016,12,23,15,15,307.0,90.0,4.35,9.5,160.0,159.2,120.09
2016,12,23,15,30,538.0,62.0,4.1,9.0,180.0,155.13,104.24
2016,12,23,15,45,471.0,54.0,3.95,9.0,142.0,105.82,64.28
2016,12,23,16,0,404.0,46.0,3.8,9.0,104.0,64.11,35.74
2016,12,23,16,15,289.5,35.5,3.7,8.5,69.5,29.21,19.15
2016,12,23,16,30,175.0,25.0,3.6,8.0,35.0,19.74,2.87
2016,12,23,16,45,87.5,12.5,3.5,8.0,17.5,11.37,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,13.5,2.7,5.5,33.0,169.21,0.0
2016,12,24,8,0,428.0,27.0,2.7,6.0,66.0,338.22,259.47
2016,12,24,8,15,516.5,33.5,2.75,6.5,105.0,421.45,350.93
2016,12,24,8,30,605.0,40.0,2.8,7.0,144.0,508.57,427.67
2016,12,24,8,45,660.5,44.0,2.85,7.5,184.0,571.65,481.35
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,635.11,533.01
2016,12,24,9,15,750.5,51.0,2.9,8.0,261.0,680.71,569.52
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,724.82,603.72
2016,12,24,9,45,808.5,56.0,2.95,8.5,330.5,756.7,626.77
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,786.02,647.38
2016,12,24,10,15,848.0,59.5,3.0,9.0,390.0,797.48,655.05
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,813.86,666.49
2016,12,24,10,45,874.0,62.0,3.05,9.5,437.5,821.26,670.24
2016,12,24,11,0,884.0,63.0,3.1,10.0,458.0,825.25,671.55
2016,12,24,11,15,890.5,64.0,3.1,10.0,471.5,822.81,669.14
2016,12,24,11,30,897.0,65.0,3.1,10.0,485.0,816.84,664.27
2016,12,24,11,45,900.0,65.0,3.1,10.0,491.5,803.24,653.87
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,786.21,641.07
2016,12,24,12,15,903.0,65.0,3.1,10.0,496.5,763.55,624.15
2016,12,24,12,30,903.0,65.0,3.1,10.0,495.0,737.72,604.9
2016,12,24,12,45,892.5,67.0,3.1,10.5,485.5,703.94,578.52
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,667.81,549.4
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,627.98,516.91
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,586.14,482.17
2016,12,24,13,45,855.5,65.5,3.0,11.0,421.5,542.44,445.24
2016,12,24,14,0,844.0,64.0,3.0,11.0,399.0,494.24,403.79
2016,12,24,14,15,826.0,62.0,2.9,10.5,370.0,441.62,358.16
2016,12,24,14,30,808.0,60.0,2.8,10.0,341.0,388.94,311.15
2016,12,24,14,45,783.0,57.0,2.75,10.0,307.0,333.04,259.95
2016,12,24,15,0,758.0,54.0,2.7,10.0,273.0,278.42,209.0
2016,12,24,15,15,717.5,50.5,2.6,9.5,234.5,221.26,156.68
2016,12,24,15,30,677.0,47.0,2.5,9.0,196.0,167.73,108.66
2016,12,24,15,45,616.0,41.5,2.4,8.5,156.0,113.8,64.66
2016,12,24,16,0,555.0,36.0,2.3,8.0,116.0,66.58,32.75
2016,12,24,16,15,443.0,28.5,2.3,7.5,78.5,25.04,15.8
2016,12,24,16,30,331.0,21.0,2.3,7.0,41.0,17.27,2.74
2016,12,24,16,45,165.5,10.5,2.35,7.0,20.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,4.5,32.0,166.02,0.0
2016,12,25,8,0,419.0,27.0,2.3,5.0,64.0,331.94,253.89
2016,12,25,8,15,507.5,33.5,2.35,5.0,103.0,414.92,346.52
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,501.78,424.07
2016,12,25,8,45,648.5,45.0,2.45,5.5,181.5,563.67,476.98
2016,12,25,9,0,701.0,50.0,2.5,6.0,221.0,625.93,527.9
2016,12,25,9,15,735.5,53.0,2.5,6.0,258.0,671.39,564.4
2016,12,25,9,30,770.0,56.0,2.5,6.0,295.0,715.35,598.57
2016,12,25,9,45,785.0,60.5,2.55,6.5,326.5,743.53,618.89
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,768.98,636.71
2016,12,25,10,15,715.5,83.0,2.6,7.5,359.5,730.65,605.45
2016,12,25,10,30,631.0,101.0,2.6,8.0,361.0,682.91,567.35
2016,12,25,10,45,520.0,132.0,2.65,8.5,353.5,617.43,515.15
2016,12,25,11,0,409.0,163.0,2.7,9.0,346.0,557.2,464.36
2016,12,25,11,15,367.5,176.5,2.75,9.0,344.5,516.82,431.73
2016,12,25,11,30,326.0,190.0,2.8,9.0,343.0,492.06,410.8
2016,12,25,11,45,322.5,193.5,2.85,9.5,346.5,485.08,404.17
2016,12,25,12,0,319.0,197.0,2.9,10.0,350.0,476.97,396.58
2016,12,25,12,15,424.0,174.5,2.9,10.0,377.0,533.09,442.66
2016,12,25,12,30,529.0,152.0,2.9,10.0,404.0,569.44,472.27
2016,12,25,12,45,490.5,157.0,2.9,10.0,388.0,528.85,438.82
2016,12,25,13,0,452.0,162.0,2.9,10.0,372.0,488.8,405.99
2016,12,25,13,15,434.0,159.5,2.9,10.0,355.5,454.67,377.92
2016,12,25,13,30,416.0,157.0,2.9,10.0,339.0,420.61,349.5
2016,12,25,13,45,341.5,159.5,2.95,10.0,303.5,353.01,293.3
2016,12,25,14,0,267.0,162.0,3.0,10.0,268.0,300.66,249.1
2016,12,25,14,15,258.0,152.0,2.95,10.0,248.5,270.93,223.35
2016,12,25,14,30,249.0,142.0,2.9,10.0,229.0,241.75,197.59
2016,12,25,14,45,242.0,128.0,2.85,10.0,205.5,209.98,169.28
2016,12,25,15,0,235.0,114.0,2.8,10.0,182.0,178.87,141.2
2016,12,25,15,15,220.5,99.5,2.75,9.5,156.5,146.26,112.19
2016,12,25,15,30,206.0,85.0,2.7,9.0,131.0,115.32,84.86
2016,12,25,15,45,186.0,69.0,2.65,8.5,104.0,84.17,58.53
2016,12,25,16,0,166.0,53.0,2.6,8.0,77.0,55.62,36.2
2016,12,25,16,15,119.5,38.0,2.7,7.5,52.0,30.5,20.56
2016,12,25,16,30,73.0,23.0,2.8,7.0,27.0,18.72,4.33
2016,12,25,16,45,36.5,11.5,2.95,7.0,13.5,10.46,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.5,2.8,2.5,32.0,163.78,0.0
2016,12,26,8,0,413.0,27.0,2.9,3.0,64.0,338.0,259.3
2016,12,26,8,15,503.0,34.0,2.95,3.5,103.0,411.9,346.68
2016,12,26,8,30,593.0,41.0,3.0,4.0,142.0,500.32,425.9
2016,12,26,8,45,645.5,46.0,3.05,4.5,181.5,562.32,479.57
2016,12,26,9,0,698.0,51.0,3.1,5.0,221.0,624.63,531.18
2016,12,26,9,15,733.5,54.5,3.1,5.5,258.5,671.59,568.4
2016,12,26,9,30,769.0,58.0,3.1,6.0,296.0,717.1,603.14
2016,12,26,9,45,790.5,61.0,3.1,6.5,328.5,748.72,626.03
2016,12,26,10,0,812.0,64.0,3.1,7.0,361.0,777.76,646.41
2016,12,26,10,15,829.0,65.5,3.05,7.5,388.5,798.24,659.57
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,815.59,670.21
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,824.78,674.96
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,822.65,671.38
2016,12,26,11,15,876.5,70.0,2.95,9.0,471.5,820.45,668.86
2016,12,26,11,30,883.0,71.0,2.9,9.0,485.0,814.76,663.86
2016,12,26,11,45,887.0,71.0,2.85,9.5,491.5,802.3,652.79
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,786.43,639.39
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.0,763.39,621.65
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,737.27,601.73
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.0,705.14,577.61
2016,12,26,13,0,880.0,70.0,2.5,10.0,478.0,670.41,550.62
2016,12,26,13,15,872.0,69.0,2.45,10.0,462.0,630.46,518.23
2016,12,26,13,30,864.0,68.0,2.4,10.0,446.0,591.86,486.15
2016,12,26,13,45,850.5,67.0,2.35,10.5,423.0,544.56,445.75
2016,12,26,14,0,837.0,66.0,2.3,11.0,400.0,496.18,403.69
2016,12,26,14,15,818.5,64.0,2.15,10.5,371.0,443.67,358.47
2016,12,26,14,30,800.0,62.0,2.0,10.0,342.0,391.15,311.96
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.0,334.91,261.07
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,280.16,210.54
2016,12,26,15,15,706.0,52.0,1.85,9.5,235.5,223.13,158.7
2016,12,26,15,30,666.0,48.0,1.8,9.0,197.0,169.69,110.87
2016,12,26,15,45,605.5,42.5,1.75,8.5,157.5,116.21,67.02
2016,12,26,16,0,545.0,37.0,1.7,8.0,118.0,69.36,34.76
2016,12,26,16,15,439.5,29.0,1.8,7.5,80.5,26.83,17.5
2016,12,26,16,30,334.0,21.0,1.9,7.0,43.0,18.71,5.14
2016,12,26,16,45,167.0,10.5,2.0,6.5,21.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,29.5,146.78,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,59.0,301.81,227.86
2016,12,27,8,15,446.0,36.0,1.65,5.5,97.0,384.02,318.58
2016,12,27,8,30,537.0,44.0,1.6,6.0,135.0,471.77,395.85
2016,12,27,8,45,596.5,49.0,1.55,6.5,174.5,536.42,449.81
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,596.01,497.31
2016,12,27,9,15,693.0,57.5,1.35,7.5,250.5,643.48,532.51
2016,12,27,9,30,730.0,61.0,1.2,8.0,287.0,689.64,564.91
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,725.85,588.96
2016,12,27,10,0,790.0,64.0,1.0,9.0,353.0,759.76,610.43
2016,12,27,10,15,807.0,66.0,1.1,9.5,380.5,780.85,624.79
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,798.9,636.96
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,807.83,642.55
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,813.37,645.82
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.0,774.62,617.34
2016,12,27,11,30,744.0,90.0,1.4,11.0,439.0,733.21,587.29
2016,12,27,11,45,642.5,120.0,1.4,11.5,424.5,677.94,545.79
2016,12,27,12,0,541.0,150.0,1.4,12.0,410.0,610.84,493.41
2016,12,27,12,15,524.0,153.5,1.3,12.0,405.0,586.34,474.04
2016,12,27,12,30,507.0,157.0,1.2,12.0,400.0,560.63,453.25
2016,12,27,12,45,460.5,164.0,1.1,12.5,381.5,517.17,417.73
2016,12,27,13,0,414.0,171.0,1.0,13.0,363.0,474.74,383.04
2016,12,27,13,15,419.5,163.5,1.0,13.0,353.0,451.41,364.89
2016,12,27,13,30,425.0,156.0,1.0,13.0,343.0,426.5,344.97
2016,12,27,13,45,421.0,148.0,1.0,13.0,325.0,394.4,318.94
2016,12,27,14,0,417.0,140.0,1.0,13.0,307.0,361.68,291.89
2016,12,27,14,15,397.5,134.5,1.0,12.5,284.5,323.95,260.73
2016,12,27,14,30,378.0,129.0,1.0,12.0,262.0,287.3,229.76
2016,12,27,14,45,363.0,117.5,1.05,12.0,235.0,247.8,195.5
2016,12,27,15,0,348.0,106.0,1.1,12.0,208.0,209.47,161.63
2016,12,27,15,15,323.5,94.0,1.15,11.5,178.5,169.74,126.91
2016,12,27,15,30,299.0,82.0,1.2,11.0,149.0,132.56,94.63
2016,12,27,15,45,266.0,67.5,1.25,10.5,118.5,94.83,63.47
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,61.03,37.99
2016,12,27,16,15,171.0,39.0,1.35,9.5,60.0,31.46,21.4
2016,12,27,16,30,109.0,25.0,1.4,9.0,32.0,19.57,6.32
2016,12,27,16,45,54.5,12.5,1.5,9.0,16.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.5,2.35,5.5,31.0,162.08,0.0
2016,12,28,8,0,426.0,25.0,2.4,6.0,62.0,334.2,251.34
2016,12,28,8,15,514.0,31.5,2.4,6.5,101.0,416.31,345.34
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,502.8,421.59
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,565.79,474.91
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,629.33,526.24
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,674.74,561.37
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,718.74,594.11
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,752.3,618.21
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,775.32,633.87
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,794.88,645.63
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,811.38,654.88
2016,12,28,10,45,875.0,58.5,2.25,11.5,434.5,819.46,658.27
2016,12,28,11,0,886.0,59.0,2.2,12.0,455.0,824.14,659.28
2016,12,28,11,15,892.0,60.0,2.1,12.0,469.0,821.82,656.09
2016,12,28,11,30,898.0,61.0,2.0,12.0,483.0,815.96,650.5
2016,12,28,11,45,901.0,61.0,1.9,12.5,489.5,802.84,638.66
2016,12,28,12,0,904.0,61.0,1.8,13.0,496.0,786.29,624.57
2016,12,28,12,15,904.0,61.0,1.75,13.0,495.5,764.07,608.16
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,738.66,589.54
2016,12,28,12,45,897.0,62.0,1.7,13.5,486.5,706.48,565.38
2016,12,28,13,0,890.0,63.0,1.7,14.0,478.0,671.74,539.0
2016,12,28,13,15,883.0,62.0,1.65,14.0,462.5,632.29,507.91
2016,12,28,13,30,876.0,61.0,1.6,14.0,447.0,590.75,474.61
2016,12,28,13,45,864.5,60.0,1.6,14.0,424.5,544.84,437.44
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,497.65,398.23
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.0,446.36,354.94
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,395.77,310.88
2016,12,28,14,45,794.0,53.5,1.3,13.0,312.0,339.85,260.97
2016,12,28,15,0,769.0,51.0,1.2,13.0,278.0,285.14,211.16
2016,12,28,15,15,732.0,47.5,1.15,12.5,240.5,228.03,159.89
2016,12,28,15,30,695.0,44.0,1.1,12.0,203.0,174.1,112.05
2016,12,28,15,45,637.0,39.5,1.1,11.5,163.0,120.03,67.9
2016,12,28,16,0,579.0,35.0,1.1,11.0,123.0,72.21,34.87
2016,12,28,16,15,479.0,28.0,1.1,10.5,85.0,28.17,18.58
2016,12,28,16,30,379.0,21.0,1.1,10.0,47.0,18.62,6.35
2016,12,28,16,45,189.5,10.5,1.15,9.5,23.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,14.5,3.3,6.0,30.0,147.73,0.0
2016,12,29,8,0,358.0,29.0,3.4,6.0,60.0,304.16,228.31
2016,12,29,8,15,453.0,37.0,3.45,6.5,98.5,389.43,324.45
2016,12,29,8,30,548.0,45.0,3.5,7.0,137.0,480.34,406.13
2016,12,29,8,45,606.0,50.0,3.55,7.5,177.0,544.42,461.39
2016,12,29,9,0,664.0,55.0,3.6,8.0,217.0,602.98,509.96
2016,12,29,9,15,702.5,59.0,3.6,8.0,254.5,652.65,550.43
2016,12,29,9,30,741.0,63.0,3.6,8.0,292.0,701.05,588.6
2016,12,29,9,45,754.0,68.5,3.65,8.5,323.5,728.77,608.81
2016,12,29,10,0,767.0,74.0,3.7,9.0,355.0,753.78,626.51
2016,12,29,10,15,786.0,76.5,3.6,9.5,382.5,777.31,642.04
2016,12,29,10,30,805.0,79.0,3.5,10.0,410.0,797.81,654.98
2016,12,29,10,45,822.5,79.0,3.45,10.5,432.5,810.78,662.36
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,820.31,667.21
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,819.23,663.66
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,814.63,657.7
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.0,803.89,647.67
2016,12,29,12,0,868.0,80.0,2.9,13.0,498.0,789.64,635.26
2016,12,29,12,15,867.5,80.0,2.8,13.0,497.5,767.21,618.15
2016,12,29,12,30,867.0,80.0,2.7,13.0,497.0,741.67,598.86
2016,12,29,12,45,873.5,76.5,2.6,13.0,490.5,713.96,578.02
2016,12,29,13,0,880.0,73.0,2.5,13.0,484.0,682.98,553.9
2016,12,29,13,15,872.0,72.0,2.4,13.0,468.5,642.56,521.4
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,600.12,486.8
2016,12,29,13,45,853.0,69.5,2.25,13.5,430.5,553.67,447.74
2016,12,29,14,0,842.0,68.0,2.2,14.0,408.0,505.92,406.82
2016,12,29,14,15,823.5,66.0,2.1,13.5,379.0,453.17,362.28
2016,12,29,14,30,805.0,64.0,2.0,13.0,350.0,400.35,316.37
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.0,344.1,266.05
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,289.19,215.97
2016,12,29,15,15,713.0,54.0,1.7,12.5,243.5,231.53,164.16
2016,12,29,15,30,673.0,50.0,1.6,12.0,205.0,177.43,116.14
2016,12,29,15,45,611.0,45.0,1.5,11.5,164.5,123.42,71.96
2016,12,29,16,0,549.0,40.0,1.4,11.0,124.0,74.36,37.45
2016,12,29,16,15,444.5,32.0,1.45,10.5,86.0,30.57,16.51
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,19.73,7.67
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.0,133.99,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,56.0,275.32,202.6
2016,12,30,8,15,406.5,38.0,0.55,7.5,93.5,359.13,292.41
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,448.78,369.0
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,511.08,419.18
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,574.39,467.58
2016,12,30,9,15,648.0,64.5,0.55,9.0,244.5,623.35,506.43
2016,12,30,9,30,687.0,69.0,0.7,9.0,281.0,671.44,543.77
2016,12,30,9,45,726.0,69.5,0.85,9.5,315.5,707.34,570.35
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,747.61,599.66
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.0,769.74,615.32
2016,12,30,10,30,801.0,74.0,1.3,11.0,404.0,788.88,628.84
2016,12,30,10,45,810.0,76.0,1.45,11.5,425.0,797.27,634.54
2016,12,30,11,0,819.0,78.0,1.6,12.0,446.0,802.35,637.93
2016,12,30,11,15,827.0,79.0,1.6,12.0,460.0,801.96,637.02
2016,12,30,11,30,835.0,80.0,1.6,12.0,474.0,798.14,633.82
2016,12,30,11,45,839.0,80.5,1.65,12.5,481.0,787.03,624.92
2016,12,30,12,0,843.0,81.0,1.7,13.0,488.0,772.57,613.78
2016,12,30,12,15,843.0,81.0,1.7,13.0,487.5,751.17,598.38
2016,12,30,12,30,843.0,81.0,1.7,13.0,487.0,726.72,580.85
2016,12,30,12,45,840.5,80.0,1.75,13.0,479.5,696.41,559.41
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,663.45,534.78
2016,12,30,13,15,830.5,78.0,1.85,13.0,456.5,624.83,504.87
2016,12,30,13,30,823.0,77.0,1.9,13.0,441.0,584.27,472.74
2016,12,30,13,45,811.0,75.0,2.0,13.0,419.5,538.39,435.87
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,491.41,396.98
2016,12,30,14,15,780.5,71.0,2.15,12.5,369.5,440.6,354.35
2016,12,30,14,30,762.0,69.0,2.2,12.0,341.0,389.82,310.33
2016,12,30,14,45,733.0,66.0,2.3,12.0,307.5,334.61,261.14
2016,12,30,15,0,704.0,63.0,2.4,12.0,274.0,281.13,212.42
2016,12,30,15,15,663.5,59.0,2.35,11.5,236.5,224.96,161.76
2016,12,30,15,30,623.0,55.0,2.3,11.0,199.0,173.12,115.5
2016,12,30,15,45,545.0,50.5,2.25,10.5,159.0,119.85,72.27
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,75.22,41.07
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,34.62,20.01
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.36,10.11
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,12.28,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
